Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,3,5,45,2.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,4,3,6,0,4.0,6.0,2.9,10.5,6.0,4.72,0.0
2018,4,3,6,15,2.0,19.0,2.95,10.8,19.0,14.51,2.58
2018,4,3,6,30,0.0,32.0,3.0,11.1,32.0,24.36,14.53
2018,4,3,6,45,2.0,52.5,3.05,11.4,53.0,40.27,28.61
2018,4,3,7,0,4.0,73.0,3.1,11.7,74.0,56.82,43.09
2018,4,3,7,15,45.5,99.0,3.05,11.95,113.5,90.32,70.44
2018,4,3,7,30,87.0,125.0,3.0,12.2,153.0,132.71,105.66
2018,4,3,7,45,184.5,143.0,2.95,12.45,215.5,189.77,152.25
2018,4,3,8,0,282.0,161.0,2.9,12.7,278.0,265.77,214.91
2018,4,3,8,15,317.5,177.5,2.95,13.0,325.0,315.46,256.19
2018,4,3,8,30,353.0,194.0,3.0,13.3,372.0,368.54,299.56
2018,4,3,8,45,350.0,215.5,3.0,13.6,406.0,407.02,330.21
2018,4,3,9,0,347.0,237.0,3.0,13.9,440.0,444.49,359.31
2018,4,3,9,15,344.5,258.0,3.0,14.15,472.0,480.77,386.85
2018,4,3,9,30,342.0,279.0,3.0,14.4,504.0,515.95,412.95
2018,4,3,9,45,543.5,224.0,3.05,14.65,605.0,649.07,516.33
2018,4,3,10,0,745.0,169.0,3.1,14.9,706.0,787.27,619.71
2018,4,3,10,15,820.5,146.5,3.05,15.1,760.5,848.83,661.95
2018,4,3,10,30,896.0,124.0,3.0,15.3,815.0,905.64,699.6
2018,4,3,10,45,904.0,123.5,2.95,15.45,838.5,935.54,718.22
2018,4,3,11,0,912.0,123.0,2.9,15.6,862.0,962.24,734.74
2018,4,3,11,15,908.5,127.0,2.8,15.75,875.0,979.28,744.22
2018,4,3,11,30,905.0,131.0,2.7,15.9,888.0,992.47,751.16
2018,4,3,11,45,915.0,127.0,2.65,16.05,898.0,1006.97,759.54
2018,4,3,12,0,925.0,123.0,2.6,16.2,908.0,1017.77,765.49
2018,4,3,12,15,901.0,134.5,2.65,16.3,899.0,1007.17,758.46
2018,4,3,12,30,877.0,146.0,2.7,16.4,890.0,1008.17,759.53
2018,4,3,12,45,863.5,151.0,2.75,16.45,877.0,994.03,750.59
2018,4,3,13,0,850.0,156.0,2.8,16.5,864.0,976.28,739.44
2018,4,3,13,15,826.5,163.0,3.0,16.45,840.5,947.83,722.54
2018,4,3,13,30,803.0,170.0,3.2,16.4,817.0,916.42,703.37
2018,4,3,13,45,808.0,161.5,3.35,16.4,796.0,893.1,689.13
2018,4,3,14,0,813.0,153.0,3.5,16.4,775.0,866.2,672.16
2018,4,3,14,15,835.5,137.5,3.7,16.3,754.0,843.35,658.45
2018,4,3,14,30,858.0,122.0,3.9,16.2,733.0,815.61,641.01
2018,4,3,14,45,843.5,119.5,4.1,16.05,694.0,768.42,608.89
2018,4,3,15,0,829.0,117.0,4.3,15.9,655.0,719.45,573.74
2018,4,3,15,15,790.0,117.0,4.3,15.9,602.0,655.22,524.88
2018,4,3,15,30,751.0,117.0,4.3,15.9,549.0,593.74,477.05
2018,4,3,15,45,734.5,110.0,4.45,15.5,502.5,537.62,433.49
2018,4,3,16,0,718.0,103.0,4.6,15.1,456.0,481.32,388.15
2018,4,3,16,15,643.0,103.0,4.55,14.8,393.5,405.12,325.17
2018,4,3,16,30,568.0,103.0,4.5,14.5,331.0,335.56,266.51
2018,4,3,16,45,558.5,89.5,4.5,14.2,287.5,283.55,220.27
2018,4,3,17,0,549.0,76.0,4.5,13.9,244.0,231.89,173.22
2018,4,3,17,15,489.5,68.0,4.4,13.55,196.5,174.74,123.27
2018,4,3,17,30,430.0,60.0,4.3,13.2,149.0,124.44,80.85
2018,4,3,17,45,340.0,50.0,4.25,12.85,107.5,74.43,43.4
2018,4,3,18,0,250.0,40.0,4.2,12.5,66.0,38.34,21.06
2018,4,3,18,15,142.5,24.5,4.05,12.3,37.5,18.5,0.0
2018,4,3,18,30,35.0,9.0,3.9,12.1,9.0,7.08,0.0
2018,4,3,18,45,17.5,4.5,3.8,11.9,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,5,45,6.5,5.5,2.95,10.85,5.5,0.0,0.0
2018,4,4,6,0,13.0,11.0,3.0,11.0,11.0,8.65,0.0
2018,4,4,6,15,67.0,27.5,3.1,11.25,35.0,20.48,7.71
2018,4,4,6,30,121.0,44.0,3.2,11.5,59.0,40.58,24.82
2018,4,4,6,45,182.0,61.5,3.35,11.7,96.5,71.58,47.43
2018,4,4,7,0,243.0,79.0,3.5,11.9,134.0,110.43,78.26
2018,4,4,7,15,251.5,98.0,3.35,12.15,168.0,145.77,109.71
2018,4,4,7,30,260.0,117.0,3.2,12.4,202.0,182.15,142.22
2018,4,4,7,45,314.5,132.5,3.1,12.6,252.5,232.82,185.36
2018,4,4,8,0,369.0,148.0,3.0,12.8,303.0,298.08,240.13
2018,4,4,8,15,390.5,164.0,2.9,13.05,346.5,346.58,280.66
2018,4,4,8,30,412.0,180.0,2.8,13.3,390.0,396.73,321.53
2018,4,4,8,45,440.0,192.0,2.65,13.5,435.0,448.47,362.62
2018,4,4,9,0,468.0,204.0,2.5,13.7,480.0,501.9,403.9
2018,4,4,9,15,470.0,212.5,2.45,13.9,507.0,535.96,429.53
2018,4,4,9,30,472.0,221.0,2.4,14.1,534.0,568.71,453.66
2018,4,4,9,45,367.0,267.5,2.3,14.3,519.0,538.5,427.98
2018,4,4,10,0,262.0,314.0,2.2,14.5,504.0,515.04,407.01
2018,4,4,10,15,384.0,297.5,2.15,14.6,589.0,610.83,480.38
2018,4,4,10,30,506.0,281.0,2.1,14.7,674.0,730.98,567.89
2018,4,4,10,45,414.5,325.5,2.0,14.8,653.5,706.69,545.79
2018,4,4,11,0,323.0,370.0,1.9,14.9,633.0,660.77,509.67
2018,4,4,11,15,429.0,338.5,1.85,15.0,694.5,752.98,577.08
2018,4,4,11,30,535.0,307.0,1.8,15.1,756.0,830.55,631.67
2018,4,4,11,45,504.5,323.0,1.75,15.25,749.5,822.96,623.73
2018,4,4,12,0,474.0,339.0,1.7,15.4,743.0,812.22,614.61
2018,4,4,12,15,445.5,350.0,1.85,15.45,729.5,795.96,604.06
2018,4,4,12,30,417.0,361.0,2.0,15.5,716.0,777.23,591.67
2018,4,4,12,45,307.5,378.0,2.15,15.6,638.5,669.43,514.44
2018,4,4,13,0,198.0,395.0,2.3,15.7,561.0,559.52,433.67
2018,4,4,13,15,359.0,344.5,2.55,15.7,638.0,673.54,523.16
2018,4,4,13,30,520.0,294.0,2.8,15.7,715.0,779.79,603.64
2018,4,4,13,45,408.5,319.0,3.0,15.7,643.5,690.78,537.76
2018,4,4,14,0,297.0,344.0,3.2,15.7,572.0,590.47,463.38
2018,4,4,14,15,297.5,332.5,3.25,15.6,553.0,568.54,448.43
2018,4,4,14,30,298.0,321.0,3.3,15.5,534.0,545.44,431.97
2018,4,4,14,45,269.5,307.5,3.3,15.4,492.5,497.8,396.03
2018,4,4,15,0,241.0,294.0,3.3,15.3,451.0,437.6,350.2
2018,4,4,15,15,257.5,269.5,3.3,15.3,427.0,426.34,342.16
2018,4,4,15,30,274.0,245.0,3.3,15.3,403.0,399.09,321.25
2018,4,4,15,45,210.5,228.0,3.15,14.95,343.5,321.18,259.37
2018,4,4,16,0,147.0,211.0,3.0,14.6,284.0,261.14,211.05
2018,4,4,16,15,136.0,188.5,2.9,14.35,250.5,226.58,182.97
2018,4,4,16,30,125.0,166.0,2.8,14.1,217.0,193.25,155.37
2018,4,4,16,45,99.5,141.5,2.75,13.9,178.5,154.66,123.27
2018,4,4,17,0,74.0,117.0,2.7,13.7,140.0,114.84,89.98
2018,4,4,17,15,58.0,97.0,2.6,13.45,113.0,89.75,68.78
2018,4,4,17,30,42.0,77.0,2.5,13.2,86.0,66.83,49.5
2018,4,4,17,45,26.5,57.0,2.45,12.95,62.0,46.24,32.33
2018,4,4,18,0,11.0,37.0,2.4,12.7,38.0,28.09,16.92
2018,4,4,18,15,10.5,21.5,2.45,12.6,22.0,16.12,0.0
2018,4,4,18,30,10.0,6.0,2.5,12.5,6.0,4.72,0.0
2018,4,4,18,45,5.0,3.0,2.5,12.45,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,2.15,11.6,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,2.1,11.8,4.0,3.15,0.0
2018,4,5,6,15,0.0,9.5,2.15,12.0,9.5,7.2,0.0
2018,4,5,6,30,0.0,15.0,2.2,12.2,15.0,11.39,3.86
2018,4,5,6,45,0.0,23.5,2.2,12.45,23.5,17.88,9.64
2018,4,5,7,0,0.0,32.0,2.2,12.7,32.0,24.4,15.39
2018,4,5,7,15,2.5,48.5,2.05,12.75,49.5,37.68,26.84
2018,4,5,7,30,5.0,65.0,1.9,12.8,67.0,51.33,38.51
2018,4,5,7,45,21.0,106.0,1.7,12.9,115.0,93.07,73.72
2018,4,5,8,0,37.0,147.0,1.5,13.0,163.0,135.91,109.36
2018,4,5,8,15,92.5,184.5,1.5,13.3,230.5,197.05,159.38
2018,4,5,8,30,148.0,222.0,1.5,13.6,298.0,274.35,221.63
2018,4,5,8,45,241.5,230.0,1.5,13.95,367.5,355.53,285.94
2018,4,5,9,0,335.0,238.0,1.5,14.3,437.0,435.58,348.12
2018,4,5,9,15,192.5,247.0,1.4,14.6,363.0,352.88,281.66
2018,4,5,9,30,50.0,256.0,1.3,14.9,289.0,255.01,202.22
2018,4,5,9,45,45.5,268.5,1.2,15.2,300.0,265.46,210.01
2018,4,5,10,0,41.0,281.0,1.1,15.5,311.0,275.51,216.88
2018,4,5,10,15,40.0,279.5,1.2,15.55,309.5,275.02,216.28
2018,4,5,10,30,39.0,278.0,1.3,15.6,308.0,274.33,215.6
2018,4,5,10,45,38.5,305.0,1.35,15.7,335.5,300.51,235.44
2018,4,5,11,0,38.0,332.0,1.4,15.8,363.0,326.81,255.1
2018,4,5,11,15,54.0,353.0,1.65,15.8,398.0,362.64,283.01
2018,4,5,11,30,70.0,374.0,1.9,15.8,433.0,398.9,311.07
2018,4,5,11,45,60.5,373.5,2.1,15.75,425.0,390.33,304.43
2018,4,5,12,0,51.0,373.0,2.3,15.7,417.0,381.27,297.63
2018,4,5,12,15,38.0,344.5,2.4,15.6,377.0,341.52,267.24
2018,4,5,12,30,25.0,316.0,2.5,15.5,337.0,301.87,236.69
2018,4,5,12,45,24.5,317.0,2.6,15.4,337.5,302.01,237.17
2018,4,5,13,0,24.0,318.0,2.7,15.3,338.0,282.89,222.57
2018,4,5,13,15,20.0,297.0,2.55,15.25,313.5,260.4,205.01
2018,4,5,13,30,16.0,276.0,2.4,15.2,289.0,238.13,187.57
2018,4,5,13,45,20.5,282.5,2.3,15.15,298.5,247.27,195.16
2018,4,5,14,0,25.0,289.0,2.2,15.1,308.0,256.15,202.45
2018,4,5,14,15,18.5,259.5,2.1,15.0,273.5,224.53,177.56
2018,4,5,14,30,12.0,230.0,2.0,14.9,239.0,193.6,153.13
2018,4,5,14,45,20.0,238.0,1.9,14.8,251.5,205.91,163.59
2018,4,5,15,0,28.0,246.0,1.8,14.7,264.0,229.41,182.82
2018,4,5,15,15,26.0,230.0,1.8,14.7,246.0,201.46,160.69
2018,4,5,15,30,24.0,214.0,1.8,14.7,228.0,185.51,148.22
2018,4,5,15,45,20.0,193.0,1.65,14.5,204.0,164.48,131.49
2018,4,5,16,0,16.0,172.0,1.5,14.3,180.0,143.96,115.05
2018,4,5,16,15,33.5,158.0,1.4,14.2,172.5,145.14,116.3
2018,4,5,16,30,51.0,144.0,1.3,14.1,165.0,137.75,110.05
2018,4,5,16,45,53.5,130.0,1.2,13.95,149.0,123.32,97.83
2018,4,5,17,0,56.0,116.0,1.1,13.8,133.0,108.58,85.06
2018,4,5,17,15,28.5,90.0,0.9,13.7,98.5,77.47,59.42
2018,4,5,17,30,1.0,64.0,0.7,13.6,64.0,49.07,36.24
2018,4,5,17,45,0.5,46.5,0.5,13.45,46.5,35.39,24.27
2018,4,5,18,0,0.0,29.0,0.3,13.3,29.0,22.07,12.35
2018,4,5,18,15,3.5,17.0,0.5,13.3,17.0,12.99,0.0
2018,4,5,18,30,7.0,5.0,0.7,13.3,5.0,3.93,0.0
2018,4,5,18,45,3.5,2.5,0.95,13.25,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,5.15,13.45,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,5.2,13.5,4.0,3.15,0.0
2018,4,6,6,15,5.0,8.5,5.4,13.6,8.5,6.67,0.0
2018,4,6,6,30,0.0,13.0,5.6,13.7,13.0,9.86,2.55
2018,4,6,6,45,0.0,15.0,5.75,13.75,15.0,11.39,4.03
2018,4,6,7,0,0.0,17.0,5.9,13.8,17.0,12.91,5.43
2018,4,6,7,15,2.5,50.5,6.05,13.95,51.5,39.22,27.97
2018,4,6,7,30,5.0,84.0,6.2,14.1,86.0,66.2,50.96
2018,4,6,7,45,2.5,84.0,6.4,14.2,85.0,65.57,50.38
2018,4,6,8,0,0.0,84.0,6.6,14.3,84.0,64.63,49.46
2018,4,6,8,15,0.0,61.0,6.65,14.55,61.0,46.77,34.12
2018,4,6,8,30,0.0,38.0,6.7,14.8,38.0,29.08,19.01
2018,4,6,8,45,0.0,55.5,6.75,15.0,55.5,42.58,30.3
2018,4,6,9,0,0.0,73.0,6.8,15.2,73.0,56.15,41.53
2018,4,6,9,15,0.0,105.5,6.85,15.4,105.5,81.62,62.57
2018,4,6,9,30,0.0,138.0,6.9,15.6,138.0,107.78,83.95
2018,4,6,9,45,0.5,141.0,6.9,15.75,141.5,110.63,86.06
2018,4,6,10,0,1.0,144.0,6.9,15.9,145.0,113.54,88.23
2018,4,6,10,15,4.5,175.0,6.85,15.95,178.5,141.9,111.32
2018,4,6,10,30,8.0,206.0,6.8,16.0,212.0,170.84,134.72
2018,4,6,10,45,6.5,194.0,6.75,16.0,199.0,159.79,125.54
2018,4,6,11,0,5.0,182.0,6.7,16.0,186.0,148.71,116.39
2018,4,6,11,15,6.5,194.0,6.7,16.0,199.5,160.2,125.66
2018,4,6,11,30,8.0,206.0,6.7,16.0,213.0,171.76,134.96
2018,4,6,11,45,7.5,199.0,6.7,16.0,205.5,165.57,129.89
2018,4,6,12,0,7.0,192.0,6.7,16.0,198.0,159.34,124.82
2018,4,6,12,15,8.0,196.0,6.6,16.0,203.0,163.63,128.31
2018,4,6,12,30,9.0,200.0,6.5,16.0,208.0,167.86,131.77
2018,4,6,12,45,13.0,237.0,6.45,16.0,248.0,202.63,159.88
2018,4,6,13,0,17.0,274.0,6.4,16.0,288.0,237.76,188.12
2018,4,6,13,15,15.5,259.5,6.3,16.0,272.0,223.6,176.83
2018,4,6,13,30,14.0,245.0,6.2,16.0,256.0,209.51,165.64
2018,4,6,13,45,15.0,251.5,6.15,15.95,263.0,215.53,170.7
2018,4,6,14,0,16.0,258.0,6.1,15.9,270.0,221.47,175.71
2018,4,6,14,15,18.5,254.0,5.95,15.9,267.5,219.54,174.45
2018,4,6,14,30,21.0,250.0,5.8,15.9,265.0,217.4,173.05
2018,4,6,14,45,17.0,232.0,5.7,15.85,244.0,198.32,157.85
2018,4,6,15,0,13.0,214.0,5.6,15.8,223.0,179.63,142.93
2018,4,6,15,15,8.0,186.5,5.6,15.8,192.0,152.79,121.25
2018,4,6,15,30,3.0,159.0,5.6,15.8,161.0,126.69,100.02
2018,4,6,15,45,44.0,165.5,5.35,15.65,188.0,161.22,129.36
2018,4,6,16,0,85.0,172.0,5.1,15.5,215.0,184.78,149.04
2018,4,6,16,15,70.5,155.0,5.05,15.45,188.0,158.64,127.31
2018,4,6,16,30,56.0,138.0,5.0,15.4,161.0,134.14,106.92
2018,4,6,16,45,54.0,104.0,4.9,15.35,123.5,101.41,79.27
2018,4,6,17,0,52.0,70.0,4.8,15.3,86.0,73.04,54.98
2018,4,6,17,15,26.0,39.0,4.7,15.2,47.0,36.17,24.22
2018,4,6,17,30,0.0,8.0,4.6,15.1,8.0,6.06,0.0
2018,4,6,17,45,0.0,7.0,4.5,15.05,7.0,5.3,0.0
2018,4,6,18,0,0.0,6.0,4.4,15.0,6.0,4.54,0.0
2018,4,6,18,15,0.0,3.5,4.35,15.0,3.5,2.64,0.0
2018,4,6,18,30,0.0,1.0,4.3,15.0,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,4.3,14.95,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,4,7,5,45,4.0,6.5,3.8,14.05,6.5,0.0,0.0
2018,4,7,6,0,8.0,13.0,3.7,14.0,13.0,10.23,0.0
2018,4,7,6,15,26.5,30.5,3.8,14.1,33.5,22.75,12.04
2018,4,7,6,30,45.0,48.0,3.9,14.2,54.0,38.89,25.55
2018,4,7,6,45,67.0,68.5,3.95,14.25,82.0,61.75,43.82
2018,4,7,7,0,89.0,89.0,4.0,14.3,110.0,87.8,65.29
2018,4,7,7,15,145.5,109.5,4.15,14.4,154.5,124.96,95.28
2018,4,7,7,30,202.0,130.0,4.3,14.5,199.0,174.19,136.14
2018,4,7,7,45,275.0,144.0,4.4,14.6,254.0,226.57,179.69
2018,4,7,8,0,348.0,158.0,4.5,14.7,309.0,287.15,230.29
2018,4,7,8,15,392.5,170.5,4.45,14.85,360.0,350.22,282.62
2018,4,7,8,30,437.0,183.0,4.4,15.0,411.0,409.21,330.86
2018,4,7,8,45,474.0,192.0,4.35,15.1,460.0,464.46,375.36
2018,4,7,9,0,511.0,201.0,4.3,15.2,509.0,522.13,420.85
2018,4,7,9,15,573.5,195.0,4.25,15.3,564.0,585.05,469.91
2018,4,7,9,30,636.0,189.0,4.2,15.4,619.0,658.39,525.68
2018,4,7,9,45,731.5,166.5,4.2,15.5,686.0,737.46,585.57
2018,4,7,10,0,827.0,144.0,4.2,15.6,753.0,814.92,642.97
2018,4,7,10,15,843.5,143.5,4.25,15.65,786.5,856.59,671.58
2018,4,7,10,30,860.0,143.0,4.3,15.7,820.0,895.97,698.74
2018,4,7,10,45,863.5,145.5,4.4,15.8,842.0,924.36,718.27
2018,4,7,11,0,867.0,148.0,4.5,15.9,864.0,949.41,735.56
2018,4,7,11,15,869.5,150.0,4.6,15.9,879.0,969.58,749.81
2018,4,7,11,30,872.0,152.0,4.7,15.9,894.0,986.15,761.67
2018,4,7,11,45,872.5,153.5,4.85,15.9,901.0,996.67,769.85
2018,4,7,12,0,873.0,155.0,5.0,15.9,908.0,1003.4,775.55
2018,4,7,12,15,864.5,161.0,5.0,15.85,906.0,1002.2,774.77
2018,4,7,12,30,856.0,167.0,5.0,15.8,904.0,997.13,771.48
2018,4,7,12,45,842.5,173.5,5.0,15.8,892.5,984.09,762.57
2018,4,7,13,0,829.0,180.0,5.0,15.8,881.0,967.47,751.3
2018,4,7,13,15,800.0,187.5,5.0,15.7,853.5,934.25,728.59
2018,4,7,13,30,771.0,195.0,5.0,15.6,826.0,908.38,711.19
2018,4,7,13,45,713.0,210.0,5.0,15.55,780.0,852.68,670.97
2018,4,7,14,0,655.0,225.0,5.0,15.5,734.0,796.06,629.23
2018,4,7,14,15,711.5,196.0,5.0,15.4,728.5,792.33,628.62
2018,4,7,14,30,768.0,167.0,5.0,15.3,723.0,781.42,622.19
2018,4,7,14,45,776.0,156.0,5.0,15.2,693.0,745.11,595.66
2018,4,7,15,0,784.0,145.0,5.0,15.1,663.0,705.53,566.21
2018,4,7,15,15,764.5,141.0,5.0,15.1,618.5,651.72,524.68
2018,4,7,15,30,745.0,137.0,5.0,15.1,574.0,597.34,481.82
2018,4,7,15,45,722.0,131.5,4.9,14.85,526.0,539.37,435.29
2018,4,7,16,0,699.0,126.0,4.8,14.6,478.0,481.85,387.92
2018,4,7,16,15,666.5,119.5,4.8,14.45,426.5,419.99,335.94
2018,4,7,16,30,634.0,113.0,4.8,14.3,375.0,360.31,284.46
2018,4,7,16,45,586.0,105.5,4.75,14.15,322.0,297.22,229.5
2018,4,7,17,0,538.0,98.0,4.7,14.0,269.0,238.86,178.09
2018,4,7,17,15,467.5,88.0,4.55,13.75,217.0,175.48,124.0
2018,4,7,17,30,397.0,78.0,4.4,13.5,165.0,124.27,82.18
2018,4,7,17,45,296.5,64.0,4.25,13.25,119.0,76.02,47.44
2018,4,7,18,0,196.0,50.0,4.1,13.0,73.0,39.62,25.19
2018,4,7,18,15,109.5,31.0,3.95,12.8,42.5,22.78,6.06
2018,4,7,18,30,23.0,12.0,3.8,12.6,12.0,9.44,0.0
2018,4,7,18,45,11.5,6.0,3.65,12.45,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,9.5,4.5,11.3,11.5,7.47,0.0
2018,4,8,6,0,83.0,19.0,4.6,11.5,23.0,14.95,0.0
2018,4,8,6,15,201.5,35.0,4.8,11.7,60.0,26.41,15.64
2018,4,8,6,30,320.0,51.0,5.0,11.9,97.0,54.79,32.23
2018,4,8,6,45,411.5,61.5,5.15,12.15,146.0,100.06,62.05
2018,4,8,7,0,503.0,72.0,5.3,12.4,195.0,154.12,103.85
2018,4,8,7,15,563.5,79.0,5.35,12.55,248.0,209.01,151.09
2018,4,8,7,30,624.0,86.0,5.4,12.7,301.0,270.61,205.54
2018,4,8,7,45,666.0,92.0,5.4,12.9,354.5,331.09,259.71
2018,4,8,8,0,708.0,98.0,5.4,13.1,408.0,395.3,316.17
2018,4,8,8,15,736.5,103.0,5.35,13.3,459.5,455.58,368.36
2018,4,8,8,30,765.0,108.0,5.3,13.5,511.0,517.31,420.27
2018,4,8,8,45,781.0,113.5,5.3,13.75,557.0,572.39,465.55
2018,4,8,9,0,797.0,119.0,5.3,14.0,603.0,627.54,509.61
2018,4,8,9,15,819.5,120.0,5.25,14.2,648.0,681.94,552.01
2018,4,8,9,30,842.0,121.0,5.2,14.4,693.0,735.66,592.84
2018,4,8,9,45,857.5,121.5,5.2,14.6,731.0,782.63,627.9
2018,4,8,10,0,873.0,122.0,5.2,14.8,769.0,827.71,659.72
2018,4,8,10,15,881.0,124.5,5.2,14.95,799.5,856.32,679.06
2018,4,8,10,30,889.0,127.0,5.2,15.1,830.0,891.34,703.1
2018,4,8,10,45,893.5,129.5,5.2,15.25,853.0,920.31,722.6
2018,4,8,11,0,898.0,132.0,5.2,15.4,876.0,945.96,739.7
2018,4,8,11,15,902.0,132.5,5.15,15.5,891.5,965.83,752.49
2018,4,8,11,30,906.0,133.0,5.1,15.6,907.0,982.15,762.82
2018,4,8,11,45,907.5,134.0,5.1,15.7,914.5,992.94,769.72
2018,4,8,12,0,909.0,135.0,5.1,15.8,922.0,999.98,774.13
2018,4,8,12,15,910.0,134.0,5.1,15.85,921.0,1000.91,774.55
2018,4,8,12,30,911.0,133.0,5.1,15.9,920.0,998.03,772.48
2018,4,8,12,45,910.5,131.5,5.05,15.95,911.5,989.48,766.18
2018,4,8,13,0,910.0,130.0,5.0,16.0,903.0,977.17,757.41
2018,4,8,13,15,905.0,129.5,5.05,16.0,885.5,958.0,744.82
2018,4,8,13,30,900.0,129.0,5.1,16.0,868.0,935.33,729.81
2018,4,8,13,45,892.5,128.0,5.15,16.0,842.5,906.66,710.5
2018,4,8,14,0,885.0,127.0,5.2,16.0,817.0,874.88,688.89
2018,4,8,14,15,874.0,125.5,5.25,15.95,784.0,846.74,669.98
2018,4,8,14,30,863.0,124.0,5.3,15.9,751.0,805.32,641.14
2018,4,8,14,45,848.0,122.0,5.35,15.85,711.5,758.18,606.69
2018,4,8,15,0,833.0,120.0,5.4,15.8,672.0,709.3,569.81
2018,4,8,15,15,815.0,117.0,5.4,15.8,627.5,656.08,528.51
2018,4,8,15,30,797.0,114.0,5.4,15.8,583.0,601.99,485.58
2018,4,8,15,45,771.5,110.5,5.65,15.5,534.0,543.58,439.2
2018,4,8,16,0,746.0,107.0,5.9,15.2,485.0,484.57,390.8
2018,4,8,16,15,709.5,103.0,5.95,14.95,432.0,421.16,337.1
2018,4,8,16,30,673.0,99.0,6.0,14.7,379.0,360.24,284.14
2018,4,8,16,45,624.0,93.5,6.05,14.45,325.5,296.78,228.4
2018,4,8,17,0,575.0,88.0,6.1,14.2,272.0,238.04,176.27
2018,4,8,17,15,497.5,80.0,6.0,13.85,218.5,176.56,123.73
2018,4,8,17,30,420.0,72.0,5.9,13.5,165.0,121.05,78.59
2018,4,8,17,45,314.0,58.5,5.8,13.15,117.5,71.88,43.66
2018,4,8,18,0,208.0,45.0,5.7,12.8,70.0,35.91,25.17
2018,4,8,18,15,122.0,28.5,5.55,12.65,41.5,21.24,6.62
2018,4,8,18,30,36.0,12.0,5.4,12.5,13.0,9.44,0.0
2018,4,8,18,45,18.0,6.0,5.2,12.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,6.0,1.5,12.05,6.0,4.72,0.0
2018,4,9,6,0,1.0,12.0,1.5,12.2,12.0,9.14,0.0
2018,4,9,6,15,11.0,27.5,1.6,12.6,29.0,20.97,11.6
2018,4,9,6,30,21.0,43.0,1.7,13.0,46.0,33.75,22.23
2018,4,9,6,45,12.0,61.0,1.85,13.35,63.0,47.58,34.45
2018,4,9,7,0,3.0,79.0,2.0,13.7,80.0,60.86,46.4
2018,4,9,7,15,2.0,82.5,1.95,14.05,83.0,63.82,49.01
2018,4,9,7,30,1.0,86.0,1.9,14.4,86.0,66.48,51.2
2018,4,9,7,45,64.5,132.0,1.9,14.7,160.5,129.26,102.55
2018,4,9,8,0,128.0,178.0,1.9,15.0,235.0,205.29,164.42
2018,4,9,8,15,297.5,178.0,1.85,15.35,330.5,301.14,240.89
2018,4,9,8,30,467.0,178.0,1.8,15.7,426.0,418.18,332.82
2018,4,9,8,45,576.0,163.5,1.8,16.0,497.0,500.79,396.63
2018,4,9,9,0,685.0,149.0,1.8,16.3,568.0,586.67,461.69
2018,4,9,9,15,622.0,182.5,1.75,16.65,583.0,609.47,476.74
2018,4,9,9,30,559.0,216.0,1.7,17.0,598.0,618.56,481.59
2018,4,9,9,45,574.0,225.0,1.65,17.35,635.5,663.11,512.71
2018,4,9,10,0,589.0,234.0,1.6,17.7,673.0,706.79,542.12
2018,4,9,10,15,673.5,210.0,1.6,18.05,730.5,782.13,594.62
2018,4,9,10,30,758.0,186.0,1.6,18.4,788.0,852.84,642.53
2018,4,9,10,45,763.5,190.5,1.55,18.7,811.5,882.89,660.01
2018,4,9,11,0,769.0,195.0,1.5,19.0,835.0,910.01,675.61
2018,4,9,11,15,693.0,237.5,1.5,19.25,822.0,895.65,663.52
2018,4,9,11,30,617.0,280.0,1.5,19.5,809.0,873.4,646.17
2018,4,9,11,45,595.0,295.0,1.45,19.8,808.5,870.33,642.3
2018,4,9,12,0,573.0,310.0,1.4,20.1,808.0,867.4,638.27
2018,4,9,12,15,601.0,295.0,1.35,20.3,817.0,880.18,646.32
2018,4,9,12,30,629.0,280.0,1.3,20.5,826.0,893.44,654.37
2018,4,9,12,45,593.5,288.0,1.25,20.75,799.0,859.06,629.97
2018,4,9,13,0,558.0,296.0,1.2,21.0,772.0,826.04,606.88
2018,4,9,13,15,691.0,229.0,1.05,21.15,806.5,878.88,642.83
2018,4,9,13,30,824.0,162.0,0.9,21.3,841.0,909.48,660.64
2018,4,9,13,45,732.0,197.5,0.8,21.5,787.5,851.26,620.68
2018,4,9,14,0,640.0,233.0,0.7,21.7,734.0,784.99,574.53
2018,4,9,14,15,616.5,229.5,0.85,21.6,696.5,740.37,548.16
2018,4,9,14,30,593.0,226.0,1.0,21.5,659.0,694.79,519.78
2018,4,9,14,45,545.0,228.5,1.15,21.4,610.5,631.24,477.5
2018,4,9,15,0,497.0,231.0,1.3,21.3,562.0,574.84,438.83
2018,4,9,15,15,432.0,232.5,1.3,21.3,506.5,508.79,390.75
2018,4,9,15,30,367.0,234.0,1.3,21.3,451.0,435.97,336.9
2018,4,9,15,45,422.5,200.0,1.9,20.6,430.0,425.53,332.02
2018,4,9,16,0,478.0,166.0,2.5,19.9,409.0,397.28,311.43
2018,4,9,16,15,484.0,145.5,2.75,19.35,369.5,352.32,275.4
2018,4,9,16,30,490.0,125.0,3.0,18.8,330.0,305.89,236.67
2018,4,9,16,45,361.5,120.5,3.25,18.25,260.5,228.76,174.85
2018,4,9,17,0,233.0,116.0,3.5,17.7,191.0,161.03,121.25
2018,4,9,17,15,243.5,96.5,3.6,17.15,162.5,130.17,93.77
2018,4,9,17,30,254.0,77.0,3.7,16.6,134.0,98.08,65.76
2018,4,9,17,45,214.5,60.0,3.8,16.0,99.0,63.07,39.62
2018,4,9,18,0,175.0,43.0,3.9,15.4,64.0,33.22,22.71
2018,4,9,18,15,109.0,27.0,3.65,15.15,38.0,20.26,6.98
2018,4,9,18,30,43.0,11.0,3.4,14.9,12.0,8.65,0.0
2018,4,9,18,45,21.5,5.5,3.1,14.65,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,5,45,5.5,8.5,2.35,13.2,9.0,6.69,0.0
2018,4,10,6,0,11.0,17.0,2.3,13.3,18.0,13.03,0.0
2018,4,10,6,15,38.0,36.0,2.35,13.5,41.5,26.66,16.51
2018,4,10,6,30,65.0,55.0,2.4,13.7,65.0,44.44,30.07
2018,4,10,6,45,82.0,74.0,2.5,13.95,91.5,66.92,47.79
2018,4,10,7,0,99.0,93.0,2.6,14.2,118.0,91.79,68.28
2018,4,10,7,15,65.5,105.5,2.7,14.35,123.5,98.56,75.95
2018,4,10,7,30,32.0,118.0,2.8,14.5,129.0,103.57,81.61
2018,4,10,7,45,27.0,134.5,2.9,14.7,145.0,117.86,93.72
2018,4,10,8,0,22.0,151.0,3.0,14.9,161.0,126.94,101.2
2018,4,10,8,15,12.5,145.5,3.1,15.05,151.5,119.37,94.71
2018,4,10,8,30,3.0,140.0,3.2,15.2,142.0,110.69,87.2
2018,4,10,8,45,6.5,168.0,3.3,15.3,172.0,135.59,107.48
2018,4,10,9,0,10.0,196.0,3.4,15.4,202.0,161.14,128.06
2018,4,10,9,15,10.0,204.0,3.4,15.5,210.5,168.26,133.44
2018,4,10,9,30,10.0,212.0,3.4,15.6,219.0,175.39,138.85
2018,4,10,9,45,15.0,235.5,3.35,15.7,246.5,199.27,157.82
2018,4,10,10,0,20.0,259.0,3.3,15.8,274.0,223.67,177.03
2018,4,10,10,15,23.0,273.0,3.25,15.85,291.0,238.78,188.73
2018,4,10,10,30,26.0,287.0,3.2,15.9,308.0,269.14,212.38
2018,4,10,10,45,50.5,336.0,3.15,16.0,378.0,336.98,265.49
2018,4,10,11,0,75.0,385.0,3.1,16.1,448.0,406.73,318.92
2018,4,10,11,15,57.5,358.5,3.1,16.05,407.0,367.35,288.01
2018,4,10,11,30,40.0,332.0,3.1,16.0,366.0,327.37,256.81
2018,4,10,11,45,46.0,360.0,3.1,16.0,399.5,359.94,282.02
2018,4,10,12,0,52.0,388.0,3.1,16.0,433.0,392.61,306.87
2018,4,10,12,15,79.5,406.0,3.2,15.9,475.0,435.75,340.6
2018,4,10,12,30,107.0,424.0,3.3,15.8,517.0,478.48,373.74
2018,4,10,12,45,95.0,398.5,3.4,15.7,480.5,441.69,346.01
2018,4,10,13,0,83.0,373.0,3.5,15.6,444.0,404.9,318.34
2018,4,10,13,15,43.5,272.0,3.65,15.5,309.0,273.55,216.23
2018,4,10,13,30,4.0,171.0,3.8,15.4,174.0,138.42,107.81
2018,4,10,13,45,6.0,192.5,3.9,15.3,197.0,157.62,123.73
2018,4,10,14,0,8.0,214.0,4.0,15.2,220.0,176.85,139.48
2018,4,10,14,15,8.0,212.0,4.15,15.1,218.0,174.84,138.12
2018,4,10,14,30,8.0,210.0,4.3,15.0,216.0,172.81,136.8
2018,4,10,14,45,11.5,219.5,4.4,14.9,227.5,182.9,145.4
2018,4,10,15,0,15.0,229.0,4.5,14.8,239.0,192.72,153.81
2018,4,10,15,15,13.0,210.0,4.5,14.8,218.5,174.85,139.54
2018,4,10,15,30,11.0,191.0,4.5,14.8,198.0,157.26,125.47
2018,4,10,15,45,41.0,193.5,4.8,14.55,215.0,182.17,146.77
2018,4,10,16,0,71.0,196.0,5.1,14.3,232.0,196.29,158.81
2018,4,10,16,15,124.0,171.0,5.1,14.15,226.5,200.52,162.04
2018,4,10,16,30,177.0,146.0,5.1,14.0,221.0,190.59,152.52
2018,4,10,16,45,335.5,118.0,5.15,13.9,236.0,216.72,169.12
2018,4,10,17,0,494.0,90.0,5.2,13.8,251.0,214.37,158.89
2018,4,10,17,15,290.5,69.5,5.0,13.55,160.0,119.75,84.33
2018,4,10,17,30,87.0,49.0,4.8,13.3,69.0,52.51,35.44
2018,4,10,17,45,118.5,38.5,4.65,13.05,58.0,39.23,23.55
2018,4,10,18,0,150.0,28.0,4.5,12.8,47.0,21.52,12.96
2018,4,10,18,15,110.5,21.0,4.4,12.55,31.5,15.93,5.04
2018,4,10,18,30,71.0,14.0,4.3,12.3,16.0,11.02,0.0
2018,4,10,18,45,35.5,7.0,4.25,12.1,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.5,3.85,11.35,13.0,8.26,0.0
2018,4,11,6,0,80.0,21.0,3.7,11.4,26.0,15.85,0.0
2018,4,11,6,15,136.5,34.0,3.7,11.65,51.5,25.64,16.04
2018,4,11,6,30,193.0,47.0,3.7,11.9,77.0,45.07,27.81
2018,4,11,6,45,196.0,59.5,3.7,12.1,100.0,69.21,45.31
2018,4,11,7,0,199.0,72.0,3.7,12.3,123.0,94.14,66.4
2018,4,11,7,15,326.0,89.0,3.45,12.45,195.5,156.19,115.33
2018,4,11,7,30,453.0,106.0,3.2,12.6,268.0,230.55,176.17
2018,4,11,7,45,371.0,138.5,2.95,12.7,284.5,259.54,205.07
2018,4,11,8,0,289.0,171.0,2.7,12.8,301.0,270.85,217.5
2018,4,11,8,15,278.5,195.5,2.6,12.95,333.0,305.9,247.08
2018,4,11,8,30,268.0,220.0,2.5,13.1,365.0,339.51,274.47
2018,4,11,8,45,388.0,212.5,2.35,13.2,442.5,428.38,345.26
2018,4,11,9,0,508.0,205.0,2.2,13.3,520.0,518.28,415.18
2018,4,11,9,15,455.5,238.5,2.45,13.5,535.5,539.83,431.11
2018,4,11,9,30,403.0,272.0,2.7,13.7,551.0,555.2,442.15
2018,4,11,9,45,347.5,307.0,2.9,13.85,556.5,551.14,438.18
2018,4,11,10,0,292.0,342.0,3.1,14.0,562.0,555.21,439.87
2018,4,11,10,15,359.0,335.0,3.45,14.05,616.0,615.03,486.76
2018,4,11,10,30,426.0,328.0,3.8,14.1,670.0,692.85,545.93
2018,4,11,10,45,494.0,312.0,4.1,14.15,719.0,751.07,590.35
2018,4,11,11,0,562.0,296.0,4.4,14.2,768.0,809.58,635.22
2018,4,11,11,15,586.5,292.0,4.6,14.15,792.0,839.48,658.12
2018,4,11,11,30,611.0,288.0,4.8,14.1,816.0,869.86,681.5
2018,4,11,11,45,561.0,311.5,5.0,14.05,799.0,849.4,666.43
2018,4,11,12,0,511.0,335.0,5.2,14.0,782.0,827.75,650.53
2018,4,11,12,15,420.0,365.5,5.3,13.95,732.5,770.74,607.02
2018,4,11,12,30,329.0,396.0,5.4,13.9,683.0,696.46,550.45
2018,4,11,12,45,294.0,400.5,5.5,13.9,655.0,665.24,526.89
2018,4,11,13,0,259.0,405.0,5.6,13.9,627.0,633.08,502.25
2018,4,11,13,15,230.5,396.0,5.65,13.9,591.0,575.06,458.25
2018,4,11,13,30,202.0,387.0,5.7,13.9,555.0,535.8,428.02
2018,4,11,13,45,170.0,370.5,5.7,13.9,509.0,486.82,389.86
2018,4,11,14,0,138.0,354.0,5.7,13.9,463.0,438.82,352.14
2018,4,11,14,15,328.5,295.5,5.75,13.85,541.0,545.22,440.64
2018,4,11,14,30,519.0,237.0,5.8,13.8,619.0,637.95,516.1
2018,4,11,14,45,575.0,212.0,5.85,13.75,615.0,632.59,512.93
2018,4,11,15,0,631.0,187.0,5.9,13.7,611.0,627.66,509.85
2018,4,11,15,15,472.0,218.0,5.9,13.7,523.5,517.06,421.01
2018,4,11,15,30,313.0,249.0,5.9,13.7,436.0,413.9,337.22
2018,4,11,15,45,309.0,226.5,6.05,13.55,398.5,373.36,304.7
2018,4,11,16,0,305.0,204.0,6.2,13.4,361.0,332.69,271.16
2018,4,11,16,15,190.5,184.0,6.3,13.3,278.5,239.35,194.24
2018,4,11,16,30,76.0,164.0,6.4,13.2,196.0,161.1,129.93
2018,4,11,16,45,44.5,103.0,6.5,13.15,121.0,96.05,75.46
2018,4,11,17,0,13.0,42.0,6.6,13.1,46.0,36.45,25.32
2018,4,11,17,15,21.5,37.5,6.85,12.95,43.0,33.71,22.51
2018,4,11,17,30,30.0,33.0,7.1,12.8,40.0,30.93,19.6
2018,4,11,17,45,30.5,37.5,7.35,12.65,43.0,31.28,19.94
2018,4,11,18,0,31.0,42.0,7.6,12.5,46.0,31.24,21.43
2018,4,11,18,15,17.5,26.0,7.55,12.3,28.0,19.57,8.14
2018,4,11,18,30,4.0,10.0,7.5,12.1,10.0,7.87,0.0
2018,4,11,18,45,2.0,5.0,7.45,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.15,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.6,11.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.8,10.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.05,10.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.0,10.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.9,9.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.25,9.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,4,12,5,45,62.5,13.0,5.2,10.05,17.0,10.23,0.0
2018,4,12,6,0,125.0,26.0,5.2,10.3,34.0,19.57,1.4
2018,4,12,6,15,190.0,41.0,5.35,10.55,65.5,30.68,20.61
2018,4,12,6,30,255.0,56.0,5.5,10.8,97.0,54.04,34.2
2018,4,12,6,45,375.0,67.0,5.65,11.0,152.5,95.39,60.34
2018,4,12,7,0,495.0,78.0,5.8,11.2,208.0,154.85,105.37
2018,4,12,7,15,564.5,84.5,5.75,11.35,264.0,210.5,152.7
2018,4,12,7,30,634.0,91.0,5.7,11.5,320.0,273.9,208.34
2018,4,12,7,45,670.0,97.5,5.7,11.6,373.0,332.92,261.68
2018,4,12,8,0,706.0,104.0,5.7,11.7,426.0,394.94,316.8
2018,4,12,8,15,731.0,110.5,5.6,11.85,477.0,454.51,368.72
2018,4,12,8,30,756.0,117.0,5.5,12.0,528.0,515.17,420.09
2018,4,12,8,45,750.5,129.0,5.45,12.15,567.0,564.48,461.05
2018,4,12,9,0,745.0,141.0,5.4,12.3,606.0,611.29,498.76
2018,4,12,9,15,771.5,141.5,5.35,12.4,651.5,665.68,541.78
2018,4,12,9,30,798.0,142.0,5.3,12.5,697.0,716.65,581.28
2018,4,12,9,45,820.0,142.5,5.2,12.65,738.0,766.55,618.71
2018,4,12,10,0,842.0,143.0,5.1,12.8,779.0,815.13,654.31
2018,4,12,10,15,850.5,145.5,5.05,12.9,809.5,853.0,680.54
2018,4,12,10,30,859.0,148.0,5.0,13.0,840.0,888.13,704.58
2018,4,12,10,45,865.0,150.0,5.0,13.1,863.0,917.68,724.75
2018,4,12,11,0,871.0,152.0,5.0,13.2,886.0,944.01,742.58
2018,4,12,11,15,872.0,155.0,5.05,13.25,900.5,963.39,755.98
2018,4,12,11,30,873.0,158.0,5.1,13.3,915.0,979.11,766.89
2018,4,12,11,45,871.5,160.5,5.2,13.4,921.0,988.33,773.52
2018,4,12,12,0,870.0,163.0,5.3,13.5,927.0,993.75,777.62
2018,4,12,12,15,865.0,166.0,5.45,13.5,925.0,992.58,777.82
2018,4,12,12,30,860.0,169.0,5.6,13.5,923.0,987.63,775.44
2018,4,12,12,45,852.0,171.0,5.8,13.5,911.5,975.28,768.14
2018,4,12,13,0,844.0,173.0,6.0,13.5,900.0,959.36,758.28
2018,4,12,13,15,841.0,170.5,6.1,13.5,883.0,940.35,745.59
2018,4,12,13,30,838.0,168.0,6.2,13.5,866.0,917.9,730.39
2018,4,12,13,45,833.0,165.0,6.3,13.45,841.5,889.97,711.26
2018,4,12,14,0,828.0,162.0,6.4,13.4,817.0,858.95,689.74
2018,4,12,14,15,820.0,158.0,6.45,13.35,785.0,821.71,663.0
2018,4,12,14,30,812.0,154.0,6.5,13.3,753.0,781.92,633.24
2018,4,12,14,45,789.5,152.0,6.55,13.25,710.0,735.16,597.35
2018,4,12,15,0,767.0,150.0,6.6,13.2,667.0,682.99,556.74
2018,4,12,15,15,760.0,143.5,6.6,13.2,628.0,635.75,519.15
2018,4,12,15,30,753.0,137.0,6.6,13.2,589.0,586.89,479.38
2018,4,12,15,45,733.0,130.0,6.65,13.0,540.5,529.21,431.99
2018,4,12,16,0,713.0,123.0,6.7,12.8,492.0,471.72,383.49
2018,4,12,16,15,686.5,116.0,6.7,12.65,441.5,411.94,331.77
2018,4,12,16,30,660.0,109.0,6.7,12.5,391.0,353.68,280.13
2018,4,12,16,45,619.0,101.0,6.65,12.4,338.0,291.88,224.97
2018,4,12,17,0,578.0,93.0,6.6,12.3,285.0,233.98,172.95
2018,4,12,17,15,517.0,84.0,6.45,12.05,233.0,175.69,122.48
2018,4,12,17,30,456.0,75.0,6.3,11.8,181.0,121.25,78.0
2018,4,12,17,45,365.0,62.5,6.15,11.6,133.5,72.94,44.53
2018,4,12,18,0,274.0,50.0,6.0,11.4,86.0,37.52,27.07
2018,4,12,18,15,164.5,32.5,5.9,11.25,51.5,24.44,12.32
2018,4,12,18,30,55.0,15.0,5.8,11.1,17.0,11.8,0.0
2018,4,12,18,45,27.5,7.5,5.7,10.95,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.55,10.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.95,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,9.1,0.0,0.0,0.0
