Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.5,3.1,11.3,3.0,1.97,0.0
2018,5,3,5,30,16.0,5.0,3.1,11.3,6.0,3.99,0.0
2018,5,3,5,45,8.0,6.0,3.1,11.35,6.5,4.97,0.0
2018,5,3,6,0,0.0,7.0,3.1,11.4,7.0,5.3,0.0
2018,5,3,6,15,18.5,12.5,3.05,11.4,17.0,10.22,3.54
2018,5,3,6,30,37.0,18.0,3.0,11.4,27.0,14.52,6.57
2018,5,3,6,45,18.5,21.0,2.95,11.45,25.5,18.47,9.71
2018,5,3,7,0,0.0,24.0,2.9,11.5,24.0,18.28,10.24
2018,5,3,7,15,0.0,29.5,2.9,11.6,29.5,22.5,13.86
2018,5,3,7,30,0.0,35.0,2.9,11.7,35.0,26.74,17.45
2018,5,3,7,45,0.0,40.0,2.9,11.8,40.0,30.6,20.68
2018,5,3,8,0,0.0,45.0,2.9,11.9,45.0,34.47,23.89
2018,5,3,8,15,0.0,59.5,2.95,12.05,59.5,45.68,33.31
2018,5,3,8,30,0.0,74.0,3.0,12.2,74.0,56.94,42.67
2018,5,3,8,45,0.5,109.5,3.05,12.4,110.0,84.82,65.86
2018,5,3,9,0,1.0,145.0,3.1,12.6,146.0,112.99,88.99
2018,5,3,9,15,5.0,179.5,3.1,12.75,183.5,142.91,113.34
2018,5,3,9,30,9.0,214.0,3.1,12.9,221.0,173.49,137.97
2018,5,3,9,45,12.5,241.5,3.15,13.1,251.5,198.67,157.98
2018,5,3,10,0,16.0,269.0,3.2,13.3,282.0,224.29,178.18
2018,5,3,10,15,15.0,261.5,3.25,13.45,274.0,218.24,172.97
2018,5,3,10,30,14.0,254.0,3.3,13.6,266.0,212.03,167.75
2018,5,3,10,45,31.5,320.5,3.3,13.7,348.5,294.5,233.2
2018,5,3,11,0,49.0,387.0,3.3,13.8,431.0,368.86,290.8
2018,5,3,11,15,62.5,411.0,3.35,13.95,468.0,403.17,316.93
2018,5,3,11,30,76.0,435.0,3.4,14.1,505.0,437.65,343.12
2018,5,3,11,45,142.0,443.0,3.4,14.25,575.0,519.19,405.96
2018,5,3,12,0,208.0,451.0,3.4,14.4,645.0,584.84,455.77
2018,5,3,12,15,449.5,349.0,3.5,14.5,766.0,734.17,571.03
2018,5,3,12,30,691.0,247.0,3.6,14.6,887.0,854.62,662.13
2018,5,3,12,45,813.0,180.0,3.65,14.75,925.5,884.49,684.6
2018,5,3,13,0,935.0,113.0,3.7,14.9,964.0,905.21,699.21
2018,5,3,13,15,931.0,112.5,3.7,14.95,946.0,886.27,686.05
2018,5,3,13,30,927.0,112.0,3.7,15.0,928.0,863.84,670.77
2018,5,3,13,45,903.5,119.5,3.75,15.1,896.5,829.78,647.33
2018,5,3,14,0,880.0,127.0,3.8,15.2,865.0,793.4,622.14
2018,5,3,14,15,890.0,117.0,3.8,15.25,839.5,764.33,601.1
2018,5,3,14,30,900.0,107.0,3.8,15.3,814.0,731.3,576.6
2018,5,3,14,45,843.0,123.5,3.75,15.3,760.5,679.83,536.84
2018,5,3,15,0,786.0,140.0,3.7,15.3,707.0,623.45,493.04
2018,5,3,15,15,734.0,146.0,3.7,15.3,650.5,563.62,446.23
2018,5,3,15,30,682.0,152.0,3.7,15.3,594.0,504.68,399.25
2018,5,3,15,45,727.0,128.0,3.7,15.2,568.0,468.55,368.93
2018,5,3,16,0,772.0,104.0,3.7,15.1,542.0,427.39,332.95
2018,5,3,16,15,750.5,98.5,3.7,14.95,492.0,370.96,284.25
2018,5,3,16,30,729.0,93.0,3.7,14.8,442.0,313.19,233.51
2018,5,3,16,45,703.0,88.5,3.75,14.65,393.0,258.05,184.58
2018,5,3,17,0,677.0,84.0,3.8,14.5,344.0,204.82,137.91
2018,5,3,17,15,617.0,78.5,3.95,14.2,288.5,148.36,92.88
2018,5,3,17,30,557.0,73.0,4.1,13.9,233.0,98.5,59.05
2018,5,3,17,45,461.5,64.5,4.2,13.6,179.0,52.79,41.57
2018,5,3,18,0,366.0,56.0,4.3,13.3,125.0,42.53,32.14
2018,5,3,18,15,279.0,44.5,4.3,12.95,87.5,33.71,23.77
2018,5,3,18,30,192.0,33.0,4.3,12.6,50.0,24.93,14.1
2018,5,3,18,45,106.0,19.0,4.35,12.3,27.5,14.95,0.0
2018,5,3,19,0,20.0,5.0,4.4,12.0,5.0,3.93,0.0
2018,5,3,19,15,10.0,2.5,4.35,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,3.5,2.35,10.5,4.0,2.75,0.0
2018,5,4,5,30,10.0,7.0,2.7,10.8,8.0,5.71,0.0
2018,5,4,5,45,9.5,12.0,3.0,11.05,13.0,9.44,2.21
2018,5,4,6,0,9.0,17.0,3.3,11.3,18.0,13.4,6.2
2018,5,4,6,15,9.5,24.0,3.35,11.6,25.5,18.95,11.38
2018,5,4,6,30,10.0,31.0,3.4,11.9,33.0,24.63,15.59
2018,5,4,6,45,39.0,71.5,3.5,12.2,84.5,57.75,42.79
2018,5,4,7,0,68.0,112.0,3.6,12.5,136.0,94.25,72.26
2018,5,4,7,15,46.0,135.0,3.2,12.8,152.5,112.14,88.21
2018,5,4,7,30,24.0,158.0,2.8,13.1,169.0,126.08,100.57
2018,5,4,7,45,96.5,190.0,2.45,13.45,240.5,178.23,141.59
2018,5,4,8,0,169.0,222.0,2.1,13.8,312.0,242.2,192.27
2018,5,4,8,15,127.0,242.0,1.75,14.15,313.0,251.8,200.27
2018,5,4,8,30,85.0,262.0,1.4,14.5,314.0,250.05,198.52
2018,5,4,8,45,65.0,272.0,1.1,14.9,313.5,253.37,200.29
2018,5,4,9,0,45.0,282.0,0.8,15.3,313.0,254.55,199.97
2018,5,4,9,15,62.5,310.5,0.85,15.7,356.5,292.46,228.93
2018,5,4,9,30,80.0,339.0,0.9,16.1,400.0,331.99,258.54
2018,5,4,9,45,125.5,367.0,0.95,16.5,467.5,403.34,311.93
2018,5,4,10,0,171.0,395.0,1.0,16.9,535.0,467.18,358.5
2018,5,4,10,15,173.5,410.0,1.3,17.2,556.0,489.52,375.05
2018,5,4,10,30,176.0,425.0,1.6,17.5,577.0,511.32,391.36
2018,5,4,10,45,272.0,410.0,1.85,17.8,651.5,595.67,454.57
2018,5,4,11,0,368.0,395.0,2.1,18.1,726.0,669.52,509.1
2018,5,4,11,15,372.5,399.5,2.25,18.2,739.0,684.63,519.71
2018,5,4,11,30,377.0,404.0,2.4,18.3,752.0,698.05,529.58
2018,5,4,11,45,518.0,341.0,2.55,18.4,822.0,782.63,592.49
2018,5,4,12,0,659.0,278.0,2.7,18.5,892.0,854.26,645.21
2018,5,4,12,15,772.0,211.0,2.7,18.55,929.0,893.58,674.23
2018,5,4,12,30,885.0,144.0,2.7,18.6,966.0,904.93,681.91
2018,5,4,12,45,900.0,133.5,2.7,18.7,961.5,901.6,679.51
2018,5,4,13,0,915.0,123.0,2.7,18.8,957.0,894.17,674.58
2018,5,4,13,15,911.5,122.0,2.8,18.8,939.5,875.56,663.12
2018,5,4,13,30,908.0,121.0,2.9,18.8,922.0,853.53,649.34
2018,5,4,13,45,903.0,119.5,3.0,18.8,897.5,826.54,632.05
2018,5,4,14,0,898.0,118.0,3.1,18.8,873.0,796.42,612.45
2018,5,4,14,15,889.0,117.0,3.3,18.7,841.0,760.85,588.45
2018,5,4,14,30,880.0,116.0,3.5,18.6,809.0,722.7,561.61
2018,5,4,14,45,862.5,117.0,3.7,18.5,769.0,678.39,529.38
2018,5,4,15,0,845.0,118.0,3.9,18.4,729.0,637.36,498.53
2018,5,4,15,15,831.5,114.0,3.9,18.4,685.5,587.36,459.57
2018,5,4,15,30,818.0,110.0,3.9,18.4,642.0,536.19,418.72
2018,5,4,15,45,805.5,105.5,4.2,17.95,597.0,484.14,377.11
2018,5,4,16,0,793.0,101.0,4.5,17.5,552.0,431.35,333.54
2018,5,4,16,15,769.5,96.5,4.55,17.1,501.5,374.07,284.62
2018,5,4,16,30,746.0,92.0,4.6,16.7,451.0,317.8,235.42
2018,5,4,16,45,698.0,85.5,4.7,16.35,391.0,252.38,179.15
2018,5,4,17,0,650.0,79.0,4.8,16.0,331.0,193.73,129.25
2018,5,4,17,15,619.5,73.5,4.75,15.55,285.0,143.11,88.05
2018,5,4,17,30,589.0,68.0,4.7,15.1,239.0,95.5,55.53
2018,5,4,17,45,521.5,61.5,4.7,14.7,190.5,49.97,38.89
2018,5,4,18,0,454.0,55.0,4.7,14.3,142.0,44.68,33.93
2018,5,4,18,15,350.5,44.5,4.55,13.95,99.5,36.29,25.95
2018,5,4,18,30,247.0,34.0,4.4,13.6,57.0,25.87,15.07
2018,5,4,18,45,136.5,19.5,4.3,13.3,31.0,14.81,0.0
2018,5,4,19,0,26.0,5.0,4.2,13.0,5.0,3.93,0.0
2018,5,4,19,15,13.0,2.5,4.1,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.0,3.7,11.45,3.0,2.36,0.0
2018,5,5,5,30,8.0,6.0,3.7,11.6,6.0,4.93,0.0
2018,5,5,5,45,4.0,8.0,3.7,11.75,8.0,6.27,0.0
2018,5,5,6,0,0.0,10.0,3.7,11.9,10.0,7.58,1.04
2018,5,5,6,15,0.0,16.5,3.6,12.0,16.5,12.53,5.6
2018,5,5,6,30,0.0,23.0,3.5,12.1,23.0,17.5,9.5
2018,5,5,6,45,0.0,33.5,3.45,12.2,33.5,25.55,16.5
2018,5,5,7,0,0.0,44.0,3.4,12.3,44.0,33.62,23.45
2018,5,5,7,15,0.0,79.5,3.4,12.4,79.5,60.95,46.81
2018,5,5,7,30,0.0,115.0,3.4,12.5,115.0,87.81,69.45
2018,5,5,7,45,3.0,132.5,3.45,12.6,134.0,102.4,81.37
2018,5,5,8,0,6.0,150.0,3.5,12.7,153.0,117.45,93.61
2018,5,5,8,15,17.0,192.0,3.45,12.9,202.0,155.26,124.5
2018,5,5,8,30,28.0,234.0,3.4,13.1,251.0,199.89,160.58
2018,5,5,8,45,36.5,260.0,3.35,13.3,284.0,228.14,182.97
2018,5,5,9,0,45.0,286.0,3.3,13.5,317.0,257.43,206.01
2018,5,5,9,15,55.0,310.5,3.05,13.8,351.0,287.32,229.11
2018,5,5,9,30,65.0,335.0,2.8,14.1,385.0,318.14,252.61
2018,5,5,9,45,80.0,361.0,2.6,14.45,425.0,354.52,280.14
2018,5,5,10,0,95.0,387.0,2.4,14.8,465.0,391.94,307.98
2018,5,5,10,15,89.5,398.0,2.4,15.05,473.5,401.55,314.39
2018,5,5,10,30,84.0,409.0,2.4,15.3,482.0,410.48,320.38
2018,5,5,10,45,94.0,422.0,2.4,15.5,505.5,433.1,337.11
2018,5,5,11,0,104.0,435.0,2.4,15.7,529.0,455.75,353.7
2018,5,5,11,15,110.0,443.0,2.65,15.75,543.5,485.36,375.99
2018,5,5,11,30,116.0,451.0,2.9,15.8,558.0,499.92,387.14
2018,5,5,11,45,99.0,445.0,3.15,15.8,537.0,465.94,361.84
2018,5,5,12,0,82.0,439.0,3.4,15.8,516.0,446.38,347.23
2018,5,5,12,15,80.0,433.0,3.7,15.65,508.0,439.21,342.51
2018,5,5,12,30,78.0,427.0,4.0,15.5,500.0,431.5,337.28
2018,5,5,12,45,72.0,394.0,4.3,15.3,460.5,395.9,310.91
2018,5,5,13,0,66.0,361.0,4.6,15.1,421.0,360.27,284.25
2018,5,5,13,15,40.5,313.5,4.75,14.9,350.0,296.06,234.08
2018,5,5,13,30,15.0,266.0,4.9,14.7,279.0,222.82,175.89
2018,5,5,13,45,15.5,266.5,5.05,14.5,279.5,222.97,176.49
2018,5,5,14,0,16.0,267.0,5.2,14.3,280.0,223.01,176.9
2018,5,5,14,15,21.0,276.5,5.3,14.1,293.5,233.47,185.8
2018,5,5,14,30,26.0,286.0,5.4,13.9,307.0,252.8,201.82
2018,5,5,14,45,44.5,288.5,5.5,13.75,322.0,264.86,212.28
2018,5,5,15,0,63.0,291.0,5.6,13.6,337.0,275.14,221.23
2018,5,5,15,15,163.0,284.5,5.6,13.6,393.5,330.5,266.79
2018,5,5,15,30,263.0,278.0,5.6,13.6,450.0,374.24,301.66
2018,5,5,15,45,336.0,242.5,5.5,13.5,445.5,363.23,291.83
2018,5,5,16,0,409.0,207.0,5.4,13.4,441.0,351.03,279.81
2018,5,5,16,15,368.5,194.0,5.35,13.4,390.0,294.33,232.25
2018,5,5,16,30,328.0,181.0,5.3,13.4,339.0,247.92,192.98
2018,5,5,16,45,382.5,150.0,5.2,13.35,314.0,219.27,165.25
2018,5,5,17,0,437.0,119.0,5.1,13.3,289.0,179.63,127.89
2018,5,5,17,15,440.0,100.5,5.15,13.1,250.5,136.06,91.0
2018,5,5,17,30,443.0,82.0,5.2,12.9,212.0,92.07,58.42
2018,5,5,17,45,368.0,72.0,5.25,12.75,165.5,53.55,42.42
2018,5,5,18,0,293.0,62.0,5.3,12.6,119.0,46.08,35.43
2018,5,5,18,15,226.5,48.0,5.2,12.35,84.0,35.87,25.81
2018,5,5,18,30,160.0,34.0,5.1,12.1,49.0,25.53,15.16
2018,5,5,18,45,89.5,20.0,5.0,11.9,27.5,15.09,0.0
2018,5,5,19,0,19.0,6.0,4.9,11.7,6.0,4.72,0.0
2018,5,5,19,15,9.5,3.0,4.85,11.65,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,5,15,55.5,11.0,3.7,11.0,14.0,8.65,0.0
2018,5,6,5,30,111.0,22.0,3.9,11.2,28.0,16.63,0.0
2018,5,6,5,45,154.0,36.5,4.1,11.35,55.0,27.31,17.42
2018,5,6,6,0,197.0,51.0,4.3,11.5,82.0,37.78,27.77
2018,5,6,6,15,212.5,69.5,4.3,11.65,114.0,50.97,40.05
2018,5,6,6,30,228.0,88.0,4.3,11.8,146.0,66.26,49.82
2018,5,6,6,45,235.0,106.5,4.25,11.95,178.0,97.37,69.5
2018,5,6,7,0,242.0,125.0,4.2,12.1,210.0,129.46,94.42
2018,5,6,7,15,157.0,153.0,4.2,12.3,211.5,148.95,114.69
2018,5,6,7,30,72.0,181.0,4.2,12.5,213.0,156.76,124.85
2018,5,6,7,45,59.5,198.0,4.15,12.75,226.5,171.85,137.79
2018,5,6,8,0,47.0,215.0,4.1,13.0,240.0,185.49,149.15
2018,5,6,8,15,82.5,245.5,4.2,13.2,294.5,228.75,184.0
2018,5,6,8,30,118.0,276.0,4.3,13.4,349.0,282.58,227.25
2018,5,6,8,45,207.0,286.0,4.35,13.65,426.0,345.95,277.91
2018,5,6,9,0,296.0,296.0,4.4,13.9,503.0,425.51,341.0
2018,5,6,9,15,546.0,221.0,4.5,14.1,629.5,542.41,434.39
2018,5,6,9,30,796.0,146.0,4.6,14.3,756.0,668.43,533.41
2018,5,6,9,45,726.5,189.5,4.7,14.5,765.0,693.17,550.78
2018,5,6,10,0,657.0,233.0,4.8,14.7,774.0,707.01,559.99
2018,5,6,10,15,706.0,218.5,4.95,14.85,817.5,754.14,596.25
2018,5,6,10,30,755.0,204.0,5.1,15.0,861.0,800.68,631.59
2018,5,6,10,45,672.0,252.0,5.2,15.15,847.0,794.58,625.08
2018,5,6,11,0,589.0,300.0,5.3,15.3,833.0,779.94,612.42
2018,5,6,11,15,539.5,334.5,5.35,15.35,828.0,778.45,610.01
2018,5,6,11,30,490.0,369.0,5.4,15.4,823.0,773.18,604.72
2018,5,6,11,45,531.0,351.0,5.45,15.45,845.5,797.94,623.92
2018,5,6,12,0,572.0,333.0,5.5,15.5,868.0,820.23,641.15
2018,5,6,12,15,633.0,300.5,5.5,15.45,891.5,844.65,660.51
2018,5,6,12,30,694.0,268.0,5.5,15.4,915.0,867.14,678.36
2018,5,6,12,45,599.0,307.0,5.45,15.35,861.0,811.34,635.5
2018,5,6,13,0,504.0,346.0,5.4,15.3,807.0,756.55,593.35
2018,5,6,13,15,431.5,365.5,5.3,15.2,755.0,703.04,552.43
2018,5,6,13,30,359.0,385.0,5.2,15.1,703.0,638.83,503.38
2018,5,6,13,45,345.5,379.5,5.1,15.0,678.5,612.71,483.85
2018,5,6,14,0,332.0,374.0,5.0,14.9,654.0,585.77,463.44
2018,5,6,14,15,349.0,340.0,4.9,14.8,624.5,555.73,441.42
2018,5,6,14,30,366.0,306.0,4.8,14.7,595.0,523.48,417.4
2018,5,6,14,45,230.0,310.0,4.75,14.55,488.5,422.33,337.45
2018,5,6,15,0,94.0,314.0,4.7,14.4,382.0,312.52,249.79
2018,5,6,15,15,95.0,297.0,4.7,14.4,362.5,293.34,234.97
2018,5,6,15,30,96.0,280.0,4.7,14.4,343.0,273.88,219.56
2018,5,6,15,45,97.5,241.5,4.65,14.15,301.5,237.28,190.3
2018,5,6,16,0,99.0,203.0,4.6,13.9,260.0,206.42,165.25
2018,5,6,16,15,198.0,195.0,4.55,13.8,295.5,228.13,180.96
2018,5,6,16,30,297.0,187.0,4.5,13.7,331.0,241.98,188.38
2018,5,6,16,45,288.0,165.0,4.45,13.55,291.5,202.45,154.28
2018,5,6,17,0,279.0,143.0,4.4,13.4,252.0,163.88,121.28
2018,5,6,17,15,315.0,118.5,4.4,13.25,225.0,130.5,91.76
2018,5,6,17,30,351.0,94.0,4.4,13.1,198.0,93.19,62.64
2018,5,6,17,45,324.5,78.5,4.35,12.95,159.5,57.47,45.89
2018,5,6,18,0,298.0,63.0,4.3,12.8,121.0,46.81,36.08
2018,5,6,18,15,218.0,48.5,4.2,12.7,84.5,36.17,26.08
2018,5,6,18,30,138.0,34.0,4.1,12.6,48.0,25.51,15.33
2018,5,6,18,45,80.5,20.5,3.95,12.5,27.5,15.41,0.0
2018,5,6,19,0,23.0,7.0,3.8,12.4,7.0,5.51,0.0
2018,5,6,19,15,11.5,3.5,3.75,12.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.15,11.55,17.5,9.83,0.0
2018,5,7,5,30,166.0,25.0,4.3,11.9,35.0,18.95,0.83
2018,5,7,5,45,287.5,36.5,4.4,12.25,74.0,29.9,19.68
2018,5,7,6,0,409.0,48.0,4.5,12.6,113.0,39.25,28.97
2018,5,7,6,15,488.0,56.5,4.45,12.85,162.0,45.89,35.37
2018,5,7,6,30,567.0,65.0,4.4,13.1,211.0,57.64,46.09
2018,5,7,6,45,618.5,71.0,4.35,13.35,263.0,104.56,61.37
2018,5,7,7,0,670.0,77.0,4.3,13.6,315.0,157.24,98.16
2018,5,7,7,15,707.0,82.5,4.3,13.85,368.5,212.06,143.34
2018,5,7,7,30,744.0,88.0,4.3,14.1,422.0,272.94,196.21
2018,5,7,7,45,770.5,91.5,4.3,14.4,473.5,328.86,246.03
2018,5,7,8,0,797.0,95.0,4.3,14.7,525.0,386.31,296.62
2018,5,7,8,15,816.0,98.5,4.25,14.95,574.0,441.79,344.69
2018,5,7,8,30,835.0,102.0,4.2,15.2,623.0,497.36,391.47
2018,5,7,8,45,850.0,104.5,4.15,15.45,668.0,549.72,434.41
2018,5,7,9,0,865.0,107.0,4.1,15.7,713.0,597.87,473.03
2018,5,7,9,15,879.5,107.5,4.05,15.95,754.0,645.18,509.9
2018,5,7,9,30,894.0,108.0,4.0,16.2,795.0,690.94,544.62
2018,5,7,9,45,898.0,112.0,3.95,16.4,828.0,730.7,574.05
2018,5,7,10,0,902.0,116.0,3.9,16.6,861.0,767.67,600.77
2018,5,7,10,15,916.0,113.5,3.95,16.8,891.5,803.54,626.4
2018,5,7,10,30,930.0,111.0,4.0,17.0,922.0,836.84,648.99
2018,5,7,10,45,933.5,113.0,4.0,17.15,943.0,862.87,666.21
2018,5,7,11,0,937.0,115.0,4.0,17.3,964.0,885.47,681.03
2018,5,7,11,15,931.5,120.0,4.0,17.45,974.5,899.59,689.94
2018,5,7,11,30,926.0,125.0,4.0,17.6,985.0,909.86,696.29
2018,5,7,11,45,857.0,169.0,4.05,17.7,968.5,909.68,695.87
2018,5,7,12,0,788.0,213.0,4.1,17.8,952.0,890.76,682.45
2018,5,7,12,15,769.0,224.5,4.1,17.85,944.0,894.85,684.52
2018,5,7,12,30,750.0,236.0,4.1,17.9,936.0,884.99,677.01
2018,5,7,12,45,739.0,239.0,4.15,17.95,922.5,871.27,667.42
2018,5,7,13,0,728.0,242.0,4.2,18.0,909.0,854.51,655.68
2018,5,7,13,15,737.0,230.0,4.25,18.0,894.5,838.3,644.97
2018,5,7,13,30,746.0,218.0,4.3,18.0,880.0,818.61,631.63
2018,5,7,13,45,795.5,184.0,4.3,18.0,872.5,801.09,620.61
2018,5,7,14,0,845.0,150.0,4.3,18.0,865.0,785.67,610.59
2018,5,7,14,15,859.0,137.0,4.35,17.9,840.5,756.64,590.18
2018,5,7,14,30,873.0,124.0,4.4,17.8,816.0,716.97,561.71
2018,5,7,14,45,867.5,119.0,4.45,17.7,779.0,675.75,530.93
2018,5,7,15,0,862.0,114.0,4.5,17.6,742.0,632.13,497.53
2018,5,7,15,15,855.5,109.0,4.5,17.6,701.5,588.99,463.13
2018,5,7,15,30,849.0,104.0,4.5,17.6,661.0,539.69,423.12
2018,5,7,15,45,833.5,100.5,4.7,17.25,614.0,485.94,379.49
2018,5,7,16,0,818.0,97.0,4.9,16.9,567.0,431.69,333.9
2018,5,7,16,15,797.0,93.0,4.95,16.6,517.0,374.81,284.66
2018,5,7,16,30,776.0,89.0,5.0,16.3,467.0,318.61,234.95
2018,5,7,16,45,745.0,84.5,5.05,16.05,414.0,260.49,183.66
2018,5,7,17,0,714.0,80.0,5.1,15.8,361.0,201.73,132.88
2018,5,7,17,15,669.5,74.5,5.1,15.4,308.0,145.87,88.45
2018,5,7,17,30,625.0,69.0,5.1,15.0,255.0,94.65,54.84
2018,5,7,17,45,559.0,62.0,5.1,14.65,204.0,50.3,39.23
2018,5,7,18,0,493.0,55.0,5.1,14.3,153.0,44.88,34.17
2018,5,7,18,15,391.5,45.5,4.95,13.95,109.0,37.22,26.9
2018,5,7,18,30,290.0,36.0,4.8,13.6,65.0,29.67,18.86
2018,5,7,18,45,169.0,22.5,4.7,13.3,37.0,17.11,0.0
2018,5,7,19,0,48.0,9.0,4.6,13.0,9.0,7.08,0.0
2018,5,7,19,15,24.0,4.5,4.45,12.9,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.2,11.7,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,8,5,15,93.5,12.0,4.5,12.0,17.5,9.44,0.0
2018,5,8,5,30,177.0,22.0,4.7,12.2,33.0,16.82,1.8
2018,5,8,5,45,123.0,18.0,4.85,12.45,29.0,13.84,6.13
2018,5,8,6,0,69.0,14.0,5.0,12.7,25.0,10.63,3.75
2018,5,8,6,15,44.0,20.5,5.0,12.9,28.5,15.82,8.53
2018,5,8,6,30,19.0,27.0,5.0,13.1,32.0,21.58,13.78
2018,5,8,6,45,9.5,47.5,5.0,13.25,50.0,37.85,26.65
2018,5,8,7,0,0.0,68.0,5.0,13.4,68.0,52.16,39.2
2018,5,8,7,15,0.0,83.5,4.9,13.55,83.5,63.95,49.11
2018,5,8,7,30,0.0,99.0,4.8,13.7,99.0,75.8,58.96
2018,5,8,7,45,7.5,139.0,4.7,13.85,143.0,108.61,86.07
2018,5,8,8,0,15.0,179.0,4.6,14.0,187.0,142.66,113.93
2018,5,8,8,15,63.0,226.5,4.45,14.0,265.5,204.84,164.24
2018,5,8,8,30,111.0,274.0,4.3,14.0,344.0,276.4,221.71
2018,5,8,8,45,144.0,299.5,4.15,14.0,396.5,322.26,258.12
2018,5,8,9,0,177.0,325.0,4.0,14.0,449.0,371.12,296.61
2018,5,8,9,15,232.5,325.5,3.9,14.05,498.5,424.84,338.82
2018,5,8,9,30,288.0,326.0,3.8,14.1,548.0,473.86,377.07
2018,5,8,9,45,407.0,296.0,3.7,14.15,624.5,554.85,440.23
2018,5,8,10,0,526.0,266.0,3.6,14.2,701.0,632.34,499.71
2018,5,8,10,15,661.5,215.0,3.45,14.4,780.5,713.02,560.45
2018,5,8,10,30,797.0,164.0,3.3,14.6,860.0,787.27,615.38
2018,5,8,10,45,742.0,197.0,3.2,14.75,857.0,797.98,620.27
2018,5,8,11,0,687.0,230.0,3.1,14.9,854.0,797.83,617.85
2018,5,8,11,15,582.5,292.5,3.05,15.15,826.5,774.64,597.87
2018,5,8,11,30,478.0,355.0,3.0,15.4,799.0,746.9,574.64
2018,5,8,11,45,547.5,321.5,2.95,15.7,833.0,782.14,600.62
2018,5,8,12,0,617.0,288.0,2.9,16.0,867.0,816.07,624.87
2018,5,8,12,15,633.0,277.5,3.1,16.2,870.5,820.86,629.11
2018,5,8,12,30,649.0,267.0,3.3,16.4,874.0,822.55,631.35
2018,5,8,12,45,696.5,236.5,3.5,16.6,881.5,830.43,638.77
2018,5,8,13,0,744.0,206.0,3.7,16.8,889.0,833.34,642.59
2018,5,8,13,15,771.5,185.0,4.0,16.8,881.5,816.53,633.03
2018,5,8,13,30,799.0,164.0,4.3,16.8,874.0,804.04,626.19
2018,5,8,13,45,674.5,211.0,4.55,16.8,799.0,735.0,575.11
2018,5,8,14,0,550.0,258.0,4.8,16.8,724.0,661.04,519.65
2018,5,8,14,15,716.5,180.5,4.85,16.7,764.0,694.56,548.11
2018,5,8,14,30,883.0,103.0,4.9,16.6,804.0,703.03,556.94
2018,5,8,14,45,872.5,101.0,5.0,16.45,766.5,660.88,524.81
2018,5,8,15,0,862.0,99.0,5.1,16.3,729.0,616.73,490.55
2018,5,8,15,15,848.5,97.0,5.1,16.3,686.5,569.15,452.15
2018,5,8,15,30,835.0,95.0,5.1,16.3,644.0,520.33,411.8
2018,5,8,15,45,816.0,93.0,4.85,16.05,597.5,468.93,368.3
2018,5,8,16,0,797.0,91.0,4.6,15.8,551.0,415.67,322.35
2018,5,8,16,15,771.5,88.5,4.5,15.7,501.0,359.82,273.51
2018,5,8,16,30,746.0,86.0,4.4,15.6,451.0,305.15,224.91
2018,5,8,16,45,713.0,82.5,4.3,15.5,399.5,249.28,175.53
2018,5,8,17,0,680.0,79.0,4.2,15.4,348.0,192.99,127.0
2018,5,8,17,15,636.0,73.5,4.15,15.2,296.5,139.4,84.55
2018,5,8,17,30,592.0,68.0,4.1,15.0,245.0,90.41,52.67
2018,5,8,17,45,528.0,61.5,4.1,14.85,196.5,49.56,38.55
2018,5,8,18,0,464.0,55.0,4.1,14.7,148.0,44.59,33.89
2018,5,8,18,15,368.5,45.0,3.95,14.5,105.5,36.62,26.36
2018,5,8,18,30,273.0,35.0,3.8,14.3,63.0,28.68,18.17
2018,5,8,18,45,159.5,21.5,3.65,14.1,36.0,16.37,0.0
2018,5,8,19,0,46.0,8.0,3.5,13.9,9.0,6.29,0.0
2018,5,8,19,15,23.0,4.0,3.35,13.75,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,3.3,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,5,9,5,15,68.0,10.5,3.55,12.5,14.5,8.26,0.0
2018,5,9,5,30,125.0,19.0,3.8,12.8,27.0,14.5,1.9
2018,5,9,5,45,197.0,28.5,4.0,13.05,54.5,21.8,12.96
2018,5,9,6,0,269.0,38.0,4.2,13.3,82.0,30.11,20.94
2018,5,9,6,15,238.0,50.5,4.3,13.5,99.5,37.65,27.98
2018,5,9,6,30,207.0,63.0,4.4,13.7,117.0,47.11,36.6
2018,5,9,6,45,118.0,97.0,4.5,13.85,129.0,81.06,59.6
2018,5,9,7,0,29.0,131.0,4.6,14.0,141.0,101.23,79.45
2018,5,9,7,15,29.5,150.0,4.7,14.15,162.0,118.77,93.99
2018,5,9,7,30,30.0,169.0,4.8,14.3,183.0,136.53,108.65
2018,5,9,7,45,18.5,167.5,4.95,14.5,176.5,133.34,106.11
2018,5,9,8,0,7.0,166.0,5.1,14.7,170.0,129.77,103.1
2018,5,9,8,15,7.5,180.0,5.2,14.85,184.5,141.63,112.55
2018,5,9,8,30,8.0,194.0,5.3,15.0,199.0,153.59,122.01
2018,5,9,8,45,30.0,242.0,5.35,15.15,263.0,208.89,166.74
2018,5,9,9,0,52.0,290.0,5.4,15.3,327.0,262.99,209.98
2018,5,9,9,15,68.5,322.0,5.45,15.4,373.5,303.13,241.71
2018,5,9,9,30,85.0,354.0,5.5,15.5,420.0,344.85,274.45
2018,5,9,9,45,85.5,370.0,5.55,15.65,438.5,363.39,288.5
2018,5,9,10,0,86.0,386.0,5.6,15.8,457.0,381.74,302.36
2018,5,9,10,15,111.0,406.0,5.6,15.9,501.0,433.76,342.72
2018,5,9,10,30,136.0,426.0,5.6,16.0,545.0,475.4,374.7
2018,5,9,10,45,128.0,414.5,5.6,16.1,528.5,464.1,365.5
2018,5,9,11,0,120.0,403.0,5.6,16.2,512.0,451.57,355.52
2018,5,9,11,15,159.5,398.5,5.55,16.3,545.5,483.68,380.92
2018,5,9,11,30,199.0,394.0,5.5,16.4,579.0,515.93,406.13
2018,5,9,11,45,459.5,314.0,5.4,16.45,745.0,698.27,548.73
2018,5,9,12,0,720.0,234.0,5.3,16.5,911.0,856.19,668.11
2018,5,9,12,15,593.5,293.0,5.3,16.55,850.0,797.25,621.55
2018,5,9,12,30,467.0,352.0,5.3,16.6,789.0,736.6,574.35
2018,5,9,12,45,616.5,276.0,5.3,16.65,847.0,793.88,620.19
2018,5,9,13,0,766.0,200.0,5.3,16.7,905.0,835.15,653.52
2018,5,9,13,15,847.5,155.0,5.4,16.7,921.0,849.76,665.58
2018,5,9,13,30,929.0,110.0,5.5,16.7,937.0,846.81,664.43
2018,5,9,13,45,923.0,108.5,5.6,16.7,911.5,818.73,645.08
2018,5,9,14,0,917.0,107.0,5.7,16.7,886.0,787.53,623.42
2018,5,9,14,15,909.0,106.0,5.8,16.6,854.0,752.38,597.55
2018,5,9,14,30,901.0,105.0,5.9,16.5,822.0,714.56,569.03
2018,5,9,14,45,890.0,103.5,6.05,16.4,784.0,671.92,536.31
2018,5,9,15,0,879.0,102.0,6.2,16.3,746.0,627.26,501.2
2018,5,9,15,15,866.0,99.5,6.2,16.3,703.0,578.85,461.73
2018,5,9,15,30,853.0,97.0,6.2,16.3,660.0,529.1,420.23
2018,5,9,15,45,834.5,95.5,6.4,15.95,613.0,477.61,377.06
2018,5,9,16,0,816.0,94.0,6.6,15.6,566.0,424.12,331.0
2018,5,9,16,15,790.0,91.5,6.65,15.35,515.0,367.15,280.84
2018,5,9,16,30,764.0,89.0,6.7,15.1,464.0,311.37,230.89
2018,5,9,16,45,730.5,85.0,6.7,14.9,411.5,254.03,179.81
2018,5,9,17,0,697.0,81.0,6.7,14.7,359.0,196.23,129.66
2018,5,9,17,15,651.5,76.0,6.6,14.4,306.5,141.94,86.56
2018,5,9,17,30,606.0,71.0,6.5,14.1,254.0,92.41,54.57
2018,5,9,17,45,538.5,64.5,6.35,13.85,204.0,51.94,40.83
2018,5,9,18,0,471.0,58.0,6.2,13.6,154.0,47.0,36.19
2018,5,9,18,15,370.5,48.0,6.05,13.4,110.5,39.06,28.64
2018,5,9,18,30,270.0,38.0,5.9,13.2,67.0,28.9,18.58
2018,5,9,18,45,156.0,23.5,5.7,13.0,38.5,17.83,0.0
2018,5,9,19,0,42.0,9.0,5.5,12.8,10.0,7.08,0.0
2018,5,9,19,15,21.0,4.5,5.4,12.8,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.0,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,4.9,11.9,2.0,0.0,0.0
2018,5,10,5,15,40.0,14.0,5.05,12.1,16.5,11.02,0.0
2018,5,10,5,30,76.0,26.0,5.2,12.3,31.0,19.44,5.69
2018,5,10,5,45,109.0,36.5,5.3,12.5,51.0,27.35,17.82
2018,5,10,6,0,142.0,47.0,5.4,12.7,71.0,35.18,25.48
2018,5,10,6,15,132.5,50.5,5.4,12.85,79.0,37.82,28.21
2018,5,10,6,30,123.0,54.0,5.4,13.0,87.0,40.85,31.1
2018,5,10,6,45,89.0,86.0,5.45,13.15,112.5,71.23,52.46
2018,5,10,7,0,55.0,118.0,5.5,13.3,138.0,95.8,73.93
2018,5,10,7,15,28.5,128.0,5.55,13.5,138.5,102.81,80.83
2018,5,10,7,30,2.0,138.0,5.6,13.7,139.0,105.28,83.73
2018,5,10,7,45,22.5,174.0,5.65,13.9,186.5,139.33,111.3
2018,5,10,8,0,43.0,210.0,5.7,14.1,234.0,179.03,143.5
2018,5,10,8,15,139.5,240.5,5.8,14.3,327.0,252.34,202.23
2018,5,10,8,30,236.0,271.0,5.9,14.5,420.0,337.66,270.74
2018,5,10,8,45,453.0,226.0,6.05,14.7,537.0,436.42,350.14
2018,5,10,9,0,670.0,181.0,6.2,14.9,654.0,550.24,441.43
2018,5,10,9,15,649.0,202.5,6.25,15.05,682.0,587.22,470.82
2018,5,10,9,30,628.0,224.0,6.3,15.2,710.0,620.31,496.65
2018,5,10,9,45,600.5,251.5,6.35,15.35,732.5,649.87,519.0
2018,5,10,10,0,573.0,279.0,6.4,15.5,755.0,673.39,536.33
2018,5,10,10,15,556.5,297.5,6.4,15.6,772.5,696.82,553.44
2018,5,10,10,30,540.0,316.0,6.4,15.7,790.0,717.14,567.96
2018,5,10,10,45,551.5,320.0,6.4,15.8,813.5,744.51,588.24
2018,5,10,11,0,563.0,324.0,6.4,15.9,837.0,769.97,606.91
2018,5,10,11,15,653.5,281.0,6.3,15.95,884.5,819.94,645.34
2018,5,10,11,30,744.0,238.0,6.2,16.0,932.0,868.57,682.26
2018,5,10,11,45,728.5,249.5,6.1,16.05,932.5,871.5,683.1
2018,5,10,12,0,713.0,261.0,6.0,16.1,933.0,870.92,681.59
2018,5,10,12,15,699.0,269.0,6.05,16.1,926.5,865.31,677.4
2018,5,10,12,30,685.0,277.0,6.1,16.1,920.0,856.53,670.92
2018,5,10,12,45,726.0,248.0,6.2,16.05,923.0,860.13,675.35
2018,5,10,13,0,767.0,219.0,6.3,16.0,926.0,858.89,676.18
2018,5,10,13,15,764.5,214.0,6.45,15.9,907.5,838.79,662.38
2018,5,10,13,30,762.0,209.0,6.6,15.8,889.0,815.61,646.18
2018,5,10,13,45,805.5,179.0,6.7,15.7,880.0,796.91,634.08
2018,5,10,14,0,849.0,149.0,6.8,15.6,871.0,779.98,622.77
2018,5,10,14,15,856.5,138.0,6.9,15.5,843.5,748.08,599.07
2018,5,10,14,30,864.0,127.0,7.0,15.4,816.0,706.04,567.3
2018,5,10,14,45,834.0,132.0,7.05,15.35,771.5,664.14,533.9
2018,5,10,15,0,804.0,137.0,7.1,15.3,727.0,615.12,494.52
2018,5,10,15,15,717.0,157.0,7.1,15.3,660.5,548.1,439.93
2018,5,10,15,30,630.0,177.0,7.1,15.3,594.0,484.71,387.76
2018,5,10,15,45,630.0,163.0,7.25,15.05,554.5,439.11,349.53
2018,5,10,16,0,630.0,149.0,7.4,14.8,515.0,392.02,308.92
2018,5,10,16,15,564.5,148.5,7.4,14.6,454.5,331.47,257.47
2018,5,10,16,30,499.0,148.0,7.4,14.4,394.0,272.5,207.38
2018,5,10,16,45,443.5,141.5,7.4,14.2,342.0,221.9,164.4
2018,5,10,17,0,388.0,135.0,7.4,14.0,290.0,176.87,127.27
2018,5,10,17,15,355.5,118.5,7.35,13.7,245.0,133.4,92.61
2018,5,10,17,30,323.0,102.0,7.3,13.4,200.0,93.68,64.82
2018,5,10,17,45,294.0,86.0,7.3,13.15,162.5,62.12,50.05
2018,5,10,18,0,265.0,70.0,7.3,12.9,125.0,51.3,40.13
2018,5,10,18,15,198.0,54.5,7.25,12.7,89.0,40.41,29.94
2018,5,10,18,30,131.0,39.0,7.2,12.5,53.0,28.99,18.84
2018,5,10,18,45,76.0,24.0,7.1,12.35,31.0,17.95,0.42
2018,5,10,19,0,21.0,9.0,7.0,12.2,9.0,7.08,0.0
2018,5,10,19,15,10.5,4.5,6.9,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.75,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.1,10.95,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.1,11.0,2.0,0.0,0.0
2018,5,11,5,15,67.5,14.5,3.3,11.25,19.0,11.41,0.0
2018,5,11,5,30,126.0,27.0,3.5,11.5,36.0,20.33,7.25
2018,5,11,5,45,208.0,40.0,3.65,11.8,69.0,30.08,20.33
2018,5,11,6,0,290.0,53.0,3.8,12.1,102.0,39.82,29.7
2018,5,11,6,15,351.0,65.5,3.9,12.35,145.0,48.98,38.28
2018,5,11,6,30,412.0,78.0,4.0,12.6,188.0,59.26,47.66
2018,5,11,6,45,441.5,91.0,4.1,12.9,232.0,99.78,64.58
2018,5,11,7,0,471.0,104.0,4.2,13.2,276.0,143.66,95.81
2018,5,11,7,15,509.5,113.5,4.15,13.5,325.5,189.82,132.95
2018,5,11,7,30,548.0,123.0,4.1,13.8,375.0,243.65,178.56
2018,5,11,7,45,561.0,135.5,4.05,14.1,419.0,292.11,221.18
2018,5,11,8,0,574.0,148.0,4.0,14.4,463.0,341.1,263.79
2018,5,11,8,15,598.5,156.0,4.0,14.75,510.5,391.52,306.52
2018,5,11,8,30,623.0,164.0,4.0,15.1,558.0,443.13,349.25
2018,5,11,8,45,645.5,171.5,4.0,15.45,605.0,494.18,390.54
2018,5,11,9,0,668.0,179.0,4.0,15.8,652.0,545.58,431.09
2018,5,11,9,15,673.0,191.5,4.05,16.15,691.0,590.66,465.87
2018,5,11,9,30,678.0,204.0,4.1,16.5,730.0,634.07,498.57
2018,5,11,9,45,716.5,197.5,4.2,16.85,775.0,682.33,534.85
2018,5,11,10,0,755.0,191.0,4.3,17.2,820.0,730.46,570.5
2018,5,11,10,15,841.0,153.5,4.3,17.4,875.5,781.55,608.83
2018,5,11,10,30,927.0,116.0,4.3,17.6,931.0,828.71,642.92
2018,5,11,10,45,934.5,115.5,4.35,17.85,953.0,855.43,660.69
2018,5,11,11,0,942.0,115.0,4.4,18.1,975.0,878.9,676.27
2018,5,11,11,15,946.0,115.0,4.4,18.25,989.0,896.52,687.67
2018,5,11,11,30,950.0,115.0,4.4,18.4,1003.0,910.57,696.64
2018,5,11,11,45,953.5,114.0,4.4,18.55,1009.5,919.67,702.26
2018,5,11,12,0,957.0,113.0,4.4,18.7,1016.0,925.08,705.45
2018,5,11,12,15,957.0,113.5,4.4,18.8,1014.5,925.07,705.14
2018,5,11,12,30,957.0,114.0,4.4,18.9,1013.0,921.31,702.37
2018,5,11,12,45,955.5,113.5,4.45,18.95,1003.0,911.67,696.18
2018,5,11,13,0,954.0,113.0,4.5,19.0,993.0,898.32,687.51
2018,5,11,13,15,950.5,112.0,4.55,19.05,975.0,879.24,674.89
2018,5,11,13,30,947.0,111.0,4.6,19.1,957.0,856.63,659.82
2018,5,11,13,45,942.0,109.5,4.7,19.1,931.5,829.0,641.58
2018,5,11,14,0,937.0,108.0,4.8,19.1,906.0,798.12,620.79
2018,5,11,14,15,928.5,107.0,4.95,19.1,873.5,762.11,594.97
2018,5,11,14,30,920.0,106.0,5.1,19.1,841.0,723.41,566.53
2018,5,11,14,45,909.0,104.0,5.25,19.05,802.0,679.77,533.78
2018,5,11,15,0,898.0,102.0,5.4,19.0,763.0,634.06,498.55
2018,5,11,15,15,884.5,100.0,5.4,19.0,719.5,585.15,459.4
2018,5,11,15,30,871.0,98.0,5.4,19.0,676.0,534.9,418.21
2018,5,11,15,45,854.0,95.0,5.65,18.75,628.0,481.96,374.62
2018,5,11,16,0,837.0,92.0,5.9,18.5,580.0,426.96,327.98
2018,5,11,16,15,815.0,89.0,5.8,18.25,529.5,370.11,278.36
2018,5,11,16,30,793.0,86.0,5.7,18.0,479.0,313.98,228.55
2018,5,11,16,45,764.0,81.5,5.65,17.7,426.0,255.94,177.45
2018,5,11,17,0,735.0,77.0,5.6,17.4,373.0,200.06,129.47
2018,5,11,17,15,692.5,72.5,5.4,16.95,320.0,141.51,83.67
2018,5,11,17,30,650.0,68.0,5.2,16.5,267.0,90.42,51.81
2018,5,11,17,45,588.0,61.5,5.0,16.05,216.0,50.12,38.87
2018,5,11,18,0,526.0,55.0,4.8,15.6,165.0,45.02,34.2
2018,5,11,18,15,430.0,46.0,4.65,15.3,119.5,37.72,27.32
2018,5,11,18,30,334.0,37.0,4.5,15.0,74.0,30.5,20.03
2018,5,11,18,45,205.0,24.5,4.3,14.7,43.5,20.22,2.9
2018,5,11,19,0,76.0,12.0,4.1,14.4,13.0,9.44,0.0
2018,5,11,19,15,38.0,6.0,3.95,14.4,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.3,14.35,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.3,14.4,2.0,0.0,0.0
2018,5,12,5,15,133.5,14.5,2.25,14.85,24.0,11.41,0.0
2018,5,12,5,30,252.0,27.0,2.2,15.3,46.0,22.3,9.16
2018,5,12,5,45,347.0,37.5,2.2,15.75,85.0,30.77,20.64
2018,5,12,6,0,442.0,48.0,2.2,16.2,124.0,39.25,28.73
2018,5,12,6,15,532.5,54.0,2.25,16.45,176.0,44.16,33.43
2018,5,12,6,30,623.0,60.0,2.3,16.7,228.0,50.04,38.77
2018,5,12,6,45,670.0,65.0,2.35,17.0,280.5,98.5,54.9
2018,5,12,7,0,717.0,70.0,2.4,17.3,333.0,155.34,93.1
2018,5,12,7,15,749.5,73.5,2.35,17.6,385.5,209.28,136.15
2018,5,12,7,30,782.0,77.0,2.3,17.9,438.0,265.98,184.47
2018,5,12,7,45,806.0,80.5,2.25,18.25,489.5,322.53,233.65
2018,5,12,8,0,830.0,84.0,2.2,18.6,541.0,380.26,283.17
2018,5,12,8,15,848.0,87.0,2.05,18.85,590.0,435.96,329.9
2018,5,12,8,30,866.0,90.0,1.9,19.1,639.0,490.79,374.36
2018,5,12,8,45,880.5,92.0,1.75,19.4,684.5,542.52,414.8
2018,5,12,9,0,895.0,94.0,1.6,19.7,730.0,593.2,452.82
2018,5,12,9,15,902.0,97.5,1.6,19.85,769.0,639.37,487.31
2018,5,12,9,30,909.0,101.0,1.6,20.0,808.0,683.33,519.26
2018,5,12,9,45,912.0,106.0,1.55,20.1,841.0,723.48,547.33
2018,5,12,10,0,915.0,111.0,1.5,20.2,874.0,760.73,572.64
2018,5,12,10,15,920.5,112.0,1.7,20.15,901.0,793.31,597.08
2018,5,12,10,30,926.0,113.0,1.9,20.1,928.0,822.85,618.21
2018,5,12,10,45,930.0,114.0,2.05,20.05,948.5,848.01,635.85
2018,5,12,11,0,934.0,115.0,2.2,20.0,969.0,869.8,651.29
2018,5,12,11,15,936.0,116.0,2.4,19.9,982.0,886.47,663.9
2018,5,12,11,30,938.0,117.0,2.6,19.8,995.0,899.54,674.17
2018,5,12,11,45,938.0,117.5,2.8,19.7,999.5,906.86,680.63
2018,5,12,12,0,938.0,118.0,3.0,19.6,1004.0,910.52,684.69
2018,5,12,12,15,932.0,121.0,3.15,19.5,999.5,907.55,683.95
2018,5,12,12,30,926.0,124.0,3.3,19.4,995.0,900.95,680.84
2018,5,12,12,45,916.5,128.0,3.45,19.25,982.5,888.72,674.02
2018,5,12,13,0,907.0,132.0,3.6,19.1,970.0,873.09,664.86
2018,5,12,13,15,901.5,131.5,3.7,18.95,951.5,853.66,652.78
2018,5,12,13,30,896.0,131.0,3.8,18.8,933.0,830.96,638.36
2018,5,12,13,45,889.5,130.0,3.85,18.65,908.0,803.91,620.57
2018,5,12,14,0,883.0,129.0,3.9,18.5,883.0,773.87,599.58
2018,5,12,14,15,874.5,127.0,3.85,18.35,851.0,738.74,574.02
2018,5,12,14,30,866.0,125.0,3.8,18.2,819.0,701.09,546.16
2018,5,12,14,45,854.5,123.5,3.8,18.0,781.5,664.99,518.96
2018,5,12,15,0,843.0,122.0,3.8,17.8,744.0,620.72,485.15
2018,5,12,15,15,828.5,119.0,3.8,17.8,701.0,571.86,446.71
2018,5,12,15,30,814.0,116.0,3.8,17.8,658.0,521.91,406.44
2018,5,12,15,45,795.0,113.0,3.55,17.45,611.0,469.11,363.0
2018,5,12,16,0,776.0,110.0,3.3,17.1,564.0,416.23,318.41
2018,5,12,16,15,751.0,106.0,3.15,16.9,513.5,358.51,269.11
2018,5,12,16,30,726.0,102.0,3.0,16.7,463.0,303.64,221.3
2018,5,12,16,45,693.0,97.0,2.9,16.5,411.0,247.54,172.76
2018,5,12,17,0,660.0,92.0,2.8,16.3,359.0,194.16,127.66
2018,5,12,17,15,614.0,86.0,2.7,16.0,307.5,141.46,87.14
2018,5,12,17,30,568.0,80.0,2.6,15.7,256.0,93.66,57.41
2018,5,12,17,45,503.0,72.0,2.5,15.4,206.0,57.22,45.27
2018,5,12,18,0,438.0,64.0,2.4,15.1,156.0,51.37,39.91
2018,5,12,18,15,344.0,53.0,2.3,14.75,113.0,40.18,29.59
2018,5,12,18,30,250.0,42.0,2.2,14.4,70.0,31.69,21.22
2018,5,12,18,45,147.0,26.5,2.05,14.1,41.0,20.01,4.3
2018,5,12,19,0,44.0,11.0,1.9,13.8,12.0,8.65,0.0
2018,5,12,19,15,22.0,5.5,1.95,13.65,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
