Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.9,12.95,4.0,3.15,0.0
2018,5,13,5,30,0.0,8.0,3.0,13.0,8.0,6.06,0.0
2018,5,13,5,45,0.0,14.5,3.1,13.05,14.5,11.01,3.88
2018,5,13,6,0,0.0,21.0,3.2,13.1,21.0,15.97,8.54
2018,5,13,6,15,0.0,32.5,3.25,13.2,32.5,24.78,16.59
2018,5,13,6,30,0.0,44.0,3.3,13.3,44.0,33.62,24.62
2018,5,13,6,45,0.5,77.0,3.3,13.35,77.0,58.43,44.62
2018,5,13,7,0,1.0,110.0,3.3,13.4,110.0,82.71,65.15
2018,5,13,7,15,15.5,136.5,3.2,13.6,143.5,105.53,83.52
2018,5,13,7,30,30.0,163.0,3.1,13.8,177.0,131.49,104.41
2018,5,13,7,45,30.0,181.5,3.05,13.95,197.0,148.68,118.45
2018,5,13,8,0,30.0,200.0,3.0,14.1,217.0,165.99,132.43
2018,5,13,8,15,37.0,226.5,3.0,14.35,249.0,192.47,153.59
2018,5,13,8,30,44.0,253.0,3.0,14.6,281.0,219.96,175.34
2018,5,13,8,45,39.0,264.5,2.95,14.85,290.5,230.29,183.13
2018,5,13,9,0,34.0,276.0,2.9,15.1,300.0,240.03,190.36
2018,5,13,9,15,43.5,303.0,2.95,15.3,335.5,270.59,214.18
2018,5,13,9,30,53.0,330.0,3.0,15.5,371.0,302.1,238.47
2018,5,13,9,45,111.0,365.5,3.0,15.65,456.5,384.57,302.68
2018,5,13,10,0,169.0,401.0,3.0,15.8,542.0,461.54,361.35
2018,5,13,10,15,248.0,395.5,3.05,15.95,610.0,533.86,416.31
2018,5,13,10,30,327.0,390.0,3.1,16.1,678.0,598.88,465.22
2018,5,13,10,45,412.5,356.0,3.15,16.2,728.0,658.43,509.99
2018,5,13,11,0,498.0,322.0,3.2,16.3,778.0,709.32,548.22
2018,5,13,11,15,613.0,264.5,3.25,16.4,833.5,765.96,591.06
2018,5,13,11,30,728.0,207.0,3.3,16.5,889.0,820.23,631.75
2018,5,13,11,45,690.0,212.5,3.35,16.55,862.0,799.05,615.99
2018,5,13,12,0,652.0,218.0,3.4,16.6,835.0,774.42,598.24
2018,5,13,12,15,641.5,221.0,3.45,16.6,827.0,767.85,593.77
2018,5,13,12,30,631.0,224.0,3.5,16.6,819.0,758.49,587.16
2018,5,13,12,45,652.5,222.5,3.5,16.55,832.0,769.19,595.26
2018,5,13,13,0,674.0,221.0,3.5,16.5,845.0,776.61,600.85
2018,5,13,13,15,685.5,219.5,3.5,16.45,844.0,772.48,598.08
2018,5,13,13,30,697.0,218.0,3.5,16.4,843.0,765.06,592.98
2018,5,13,13,45,732.0,197.5,3.5,16.35,838.0,755.55,586.94
2018,5,13,14,0,767.0,177.0,3.5,16.3,833.0,736.55,573.99
2018,5,13,14,15,801.0,156.5,3.5,16.2,819.5,718.12,561.11
2018,5,13,14,30,835.0,136.0,3.5,16.1,806.0,694.23,543.78
2018,5,13,14,45,824.5,133.0,3.55,16.05,769.0,652.31,512.16
2018,5,13,15,0,814.0,130.0,3.6,16.0,732.0,608.55,478.47
2018,5,13,15,15,799.5,126.5,3.6,16.0,689.5,560.55,440.48
2018,5,13,15,30,785.0,123.0,3.6,16.0,647.0,511.54,400.75
2018,5,13,15,45,767.0,119.5,3.6,15.7,601.0,460.22,358.59
2018,5,13,16,0,749.0,116.0,3.6,15.4,555.0,407.17,313.9
2018,5,13,16,15,726.5,110.5,3.55,15.2,506.0,352.17,266.49
2018,5,13,16,30,704.0,105.0,3.5,15.0,457.0,298.17,219.12
2018,5,13,16,45,673.0,99.5,3.5,14.8,406.0,243.46,171.4
2018,5,13,17,0,642.0,94.0,3.5,14.6,355.0,191.28,127.0
2018,5,13,17,15,599.0,87.5,3.45,14.4,304.5,139.72,87.05
2018,5,13,17,30,556.0,81.0,3.4,14.2,254.0,92.73,57.68
2018,5,13,17,45,494.5,72.5,3.35,13.95,205.0,57.46,45.77
2018,5,13,18,0,433.0,64.0,3.3,13.7,156.0,51.27,40.06
2018,5,13,18,15,342.0,53.0,3.25,13.5,113.5,40.17,29.77
2018,5,13,18,30,251.0,42.0,3.2,13.3,71.0,31.7,21.42
2018,5,13,18,45,149.5,27.0,3.1,13.1,42.0,20.39,5.73
2018,5,13,19,0,48.0,12.0,3.0,12.9,13.0,9.44,0.0
2018,5,13,19,15,24.0,6.0,3.0,12.85,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,0.5,2.3,11.4,0.5,0.0,0.0
2018,5,14,5,0,4.0,1.0,2.2,11.4,1.0,0.0,0.0
2018,5,14,5,15,2.0,2.5,2.15,11.5,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.1,11.6,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.05,11.7,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.0,11.8,10.0,7.58,1.12
2018,5,14,6,15,0.0,14.5,1.9,11.95,14.5,11.01,4.29
2018,5,14,6,30,0.0,19.0,1.8,12.1,19.0,14.44,7.45
2018,5,14,6,45,0.0,38.0,1.75,12.3,38.0,29.0,19.51
2018,5,14,7,0,0.0,57.0,1.7,12.5,57.0,43.65,32.06
2018,5,14,7,15,0.0,64.5,1.75,12.7,64.5,49.45,36.88
2018,5,14,7,30,0.0,72.0,1.8,12.9,72.0,55.27,41.67
2018,5,14,7,45,0.0,81.0,1.85,13.1,81.0,62.27,47.4
2018,5,14,8,0,0.0,90.0,1.9,13.3,90.0,69.28,53.08
2018,5,14,8,15,0.0,111.5,2.0,13.5,111.5,85.84,66.68
2018,5,14,8,30,0.0,133.0,2.1,13.7,133.0,102.53,80.23
2018,5,14,8,45,0.5,145.0,2.25,13.95,145.5,112.26,87.92
2018,5,14,9,0,1.0,157.0,2.4,14.2,158.0,122.09,95.66
2018,5,14,9,15,4.5,183.0,2.5,14.4,186.5,144.79,113.87
2018,5,14,9,30,8.0,209.0,2.6,14.6,215.0,167.95,132.3
2018,5,14,9,45,14.5,253.0,2.75,14.8,265.0,207.89,164.02
2018,5,14,10,0,21.0,297.0,2.9,15.0,315.0,248.68,196.01
2018,5,14,10,15,33.5,333.5,3.0,15.1,363.0,299.28,235.5
2018,5,14,10,30,46.0,370.0,3.1,15.2,411.0,341.77,268.23
2018,5,14,10,45,65.5,403.5,3.2,15.35,463.0,387.98,303.66
2018,5,14,11,0,85.0,437.0,3.3,15.5,515.0,435.0,339.31
2018,5,14,11,15,119.5,451.0,3.4,15.55,562.5,491.22,382.09
2018,5,14,11,30,154.0,465.0,3.5,15.6,610.0,534.56,414.91
2018,5,14,11,45,191.5,466.5,3.55,15.7,647.5,569.33,441.23
2018,5,14,12,0,229.0,468.0,3.6,15.8,685.0,603.34,466.86
2018,5,14,12,15,224.5,468.5,3.65,15.8,681.0,599.82,464.11
2018,5,14,12,30,220.0,469.0,3.7,15.8,677.0,595.0,460.64
2018,5,14,12,45,233.5,462.0,3.75,15.8,680.5,597.44,463.05
2018,5,14,13,0,247.0,455.0,3.8,15.8,684.0,610.76,473.27
2018,5,14,13,15,381.0,380.5,3.85,15.75,726.0,648.45,504.88
2018,5,14,13,30,515.0,306.0,3.9,15.7,768.0,692.57,540.35
2018,5,14,13,45,677.5,223.0,3.95,15.65,814.0,734.11,574.01
2018,5,14,14,0,840.0,140.0,4.0,15.6,860.0,755.74,592.78
2018,5,14,14,15,843.5,133.5,4.05,15.45,834.0,717.86,565.21
2018,5,14,14,30,847.0,127.0,4.1,15.3,808.0,685.7,541.39
2018,5,14,14,45,837.0,124.5,4.1,15.2,771.5,650.52,514.18
2018,5,14,15,0,827.0,122.0,4.1,15.1,735.0,607.12,480.27
2018,5,14,15,15,813.0,119.0,4.1,15.1,692.5,559.41,442.09
2018,5,14,15,30,799.0,116.0,4.1,15.1,650.0,510.61,402.09
2018,5,14,15,45,782.0,112.5,4.15,14.85,604.5,459.22,359.46
2018,5,14,16,0,765.0,109.0,4.2,14.6,559.0,407.59,315.44
2018,5,14,16,15,743.5,104.5,4.2,14.4,510.5,353.6,268.4
2018,5,14,16,30,722.0,100.0,4.2,14.2,462.0,297.8,219.14
2018,5,14,16,45,691.5,94.5,4.2,14.0,411.0,242.39,170.44
2018,5,14,17,0,661.0,89.0,4.2,13.8,360.0,189.42,125.09
2018,5,14,17,15,619.0,83.5,4.2,13.55,309.5,137.85,85.05
2018,5,14,17,30,577.0,78.0,4.2,13.3,259.0,90.64,55.89
2018,5,14,17,45,497.5,71.5,4.15,13.1,207.0,56.67,45.23
2018,5,14,18,0,418.0,65.0,4.1,12.9,155.0,49.26,38.41
2018,5,14,18,15,224.5,51.5,4.05,12.7,98.5,38.3,28.25
2018,5,14,18,30,31.0,38.0,4.0,12.5,42.0,28.43,18.78
2018,5,14,18,45,19.0,23.0,3.95,12.35,25.0,17.44,4.96
2018,5,14,19,0,7.0,8.0,3.9,12.2,8.0,6.29,0.0
2018,5,14,19,15,3.5,4.0,3.85,12.15,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,2.45,11.65,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,2.4,11.7,2.0,0.0,0.0
2018,5,15,5,15,3.0,3.0,2.4,11.9,3.0,2.36,0.0
2018,5,15,5,30,0.0,4.0,2.4,12.1,4.0,3.02,0.0
2018,5,15,5,45,0.0,7.0,2.4,12.35,7.0,5.3,0.0
2018,5,15,6,0,0.0,10.0,2.4,12.6,10.0,7.58,1.11
2018,5,15,6,15,0.0,15.0,2.35,12.75,15.0,11.39,4.61
2018,5,15,6,30,0.0,20.0,2.3,12.9,20.0,15.21,8.1
2018,5,15,6,45,0.0,45.5,2.2,13.05,45.5,34.77,24.4
2018,5,15,7,0,0.0,71.0,2.1,13.2,71.0,54.48,41.22
2018,5,15,7,15,0.0,97.0,2.1,13.35,97.0,73.96,57.6
2018,5,15,7,30,0.0,123.0,2.1,13.5,123.0,93.61,73.89
2018,5,15,7,45,5.5,153.0,2.1,13.65,156.0,118.16,93.87
2018,5,15,8,0,11.0,183.0,2.1,13.8,189.0,143.63,114.41
2018,5,15,8,15,13.0,200.0,2.15,14.0,208.0,158.69,126.3
2018,5,15,8,30,15.0,217.0,2.2,14.2,227.0,174.01,138.34
2018,5,15,8,45,17.0,234.0,2.25,14.35,246.0,189.59,150.52
2018,5,15,9,0,19.0,251.0,2.3,14.5,265.0,205.39,162.81
2018,5,15,9,15,42.0,298.0,2.4,14.7,330.5,264.85,209.82
2018,5,15,9,30,65.0,345.0,2.5,14.9,396.0,321.19,253.55
2018,5,15,9,45,76.5,368.0,2.6,15.05,430.5,352.0,277.0
2018,5,15,10,0,88.0,391.0,2.7,15.2,465.0,383.53,300.93
2018,5,15,10,15,184.0,399.0,2.8,15.35,560.0,476.39,372.84
2018,5,15,10,30,280.0,407.0,2.9,15.5,655.0,574.55,446.89
2018,5,15,10,45,516.0,307.0,3.0,15.65,776.5,695.51,539.7
2018,5,15,11,0,752.0,207.0,3.1,15.8,898.0,813.72,628.23
2018,5,15,11,15,821.5,169.5,3.25,15.85,934.0,843.01,650.27
2018,5,15,11,30,891.0,132.0,3.4,15.9,970.0,865.28,666.15
2018,5,15,11,45,876.0,141.5,3.5,16.0,969.0,866.95,667.27
2018,5,15,12,0,861.0,151.0,3.6,16.1,968.0,864.89,666.02
2018,5,15,12,15,879.0,140.0,3.7,16.15,972.5,870.83,670.65
2018,5,15,12,30,897.0,129.0,3.8,16.2,977.0,873.08,672.71
2018,5,15,12,45,896.5,127.5,3.9,16.2,967.5,864.05,667.06
2018,5,15,13,0,896.0,126.0,4.0,16.2,958.0,851.55,659.08
2018,5,15,13,15,893.5,125.0,4.1,16.15,941.5,834.41,647.97
2018,5,15,13,30,891.0,124.0,4.2,16.1,925.0,813.93,634.48
2018,5,15,13,45,887.0,121.5,4.25,16.05,901.0,787.78,616.66
2018,5,15,14,0,883.0,119.0,4.3,16.0,877.0,758.54,595.65
2018,5,15,14,15,877.0,116.5,4.35,15.9,846.5,724.94,571.06
2018,5,15,14,30,871.0,114.0,4.4,15.8,816.0,688.65,543.94
2018,5,15,14,45,863.0,111.5,4.45,15.7,780.0,648.61,513.35
2018,5,15,15,0,855.0,109.0,4.5,15.6,744.0,606.41,480.32
2018,5,15,15,15,842.0,106.5,4.5,15.6,702.0,559.55,442.51
2018,5,15,15,30,829.0,104.0,4.5,15.6,660.0,513.14,404.02
2018,5,15,15,45,814.5,100.0,4.45,15.3,614.0,461.17,360.53
2018,5,15,16,0,800.0,96.0,4.4,15.0,568.0,408.66,315.41
2018,5,15,16,15,782.0,91.5,4.4,14.85,520.0,354.24,267.62
2018,5,15,16,30,764.0,87.0,4.4,14.7,472.0,300.22,219.35
2018,5,15,16,45,737.5,82.5,4.35,14.55,421.0,244.88,170.27
2018,5,15,17,0,711.0,78.0,4.3,14.4,370.0,191.44,124.25
2018,5,15,17,15,672.5,72.5,4.25,14.2,318.5,134.37,79.73
2018,5,15,17,30,634.0,67.0,4.2,14.0,267.0,84.46,49.26
2018,5,15,17,45,565.5,61.0,4.15,13.85,215.5,49.4,38.62
2018,5,15,18,0,497.0,55.0,4.1,13.7,164.0,44.64,34.2
2018,5,15,18,15,408.5,46.5,4.0,13.55,120.5,37.83,27.76
2018,5,15,18,30,320.0,38.0,3.9,13.4,77.0,31.09,21.05
2018,5,15,18,45,207.5,25.5,3.75,13.25,46.5,20.89,7.86
2018,5,15,19,0,95.0,13.0,3.6,13.1,16.0,10.23,0.0
2018,5,15,19,15,47.5,6.5,3.5,13.0,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.7,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.8,5.0,3.93,0.0
2018,5,16,5,15,139.5,18.0,3.0,12.15,28.5,14.16,0.0
2018,5,16,5,30,252.0,31.0,3.1,12.5,52.0,25.55,13.89
2018,5,16,5,45,358.0,40.5,3.2,12.8,93.0,33.17,23.21
2018,5,16,6,0,464.0,50.0,3.3,13.1,134.0,40.89,30.66
2018,5,16,6,15,488.5,60.5,3.3,13.25,174.0,48.68,37.96
2018,5,16,6,30,513.0,71.0,3.3,13.4,214.0,56.18,44.79
2018,5,16,6,45,561.0,80.0,3.25,13.6,266.0,98.11,60.18
2018,5,16,7,0,609.0,89.0,3.2,13.8,318.0,148.09,93.34
2018,5,16,7,15,686.5,85.5,3.2,13.95,379.5,198.73,131.86
2018,5,16,7,30,764.0,82.0,3.2,14.1,441.0,259.93,182.55
2018,5,16,7,45,788.0,86.0,3.15,14.3,492.0,315.51,231.82
2018,5,16,8,0,812.0,90.0,3.1,14.5,543.0,372.31,281.77
2018,5,16,8,15,830.5,92.0,3.1,14.65,591.0,426.01,328.55
2018,5,16,8,30,849.0,94.0,3.1,14.8,639.0,479.03,373.61
2018,5,16,8,45,863.0,96.5,3.1,15.0,683.5,529.79,415.61
2018,5,16,9,0,877.0,99.0,3.1,15.2,728.0,579.49,455.56
2018,5,16,9,15,881.0,105.0,3.15,15.35,766.0,624.95,491.41
2018,5,16,9,30,885.0,111.0,3.2,15.5,804.0,668.01,524.55
2018,5,16,9,45,885.0,118.0,3.25,15.65,836.0,706.64,553.63
2018,5,16,10,0,885.0,125.0,3.3,15.8,868.0,742.22,579.88
2018,5,16,10,15,892.5,126.0,3.4,15.9,896.0,775.14,604.27
2018,5,16,10,30,900.0,127.0,3.5,16.0,924.0,805.23,626.18
2018,5,16,10,45,906.0,126.5,3.55,16.1,944.5,829.91,642.96
2018,5,16,11,0,912.0,126.0,3.6,16.2,965.0,851.4,657.51
2018,5,16,11,15,915.5,126.5,3.6,16.25,978.5,868.38,668.78
2018,5,16,11,30,919.0,127.0,3.6,16.3,992.0,881.91,677.71
2018,5,16,11,45,921.0,126.5,3.6,16.35,997.5,889.86,682.84
2018,5,16,12,0,923.0,126.0,3.6,16.4,1003.0,894.27,685.63
2018,5,16,12,15,920.0,127.5,3.6,16.4,1000.0,892.58,684.43
2018,5,16,12,30,917.0,129.0,3.6,16.4,997.0,887.34,680.9
2018,5,16,12,45,911.5,131.5,3.6,16.45,986.5,877.36,674.05
2018,5,16,13,0,906.0,134.0,3.6,16.5,976.0,863.94,664.91
2018,5,16,13,15,903.5,132.0,3.65,16.45,958.5,845.88,653.09
2018,5,16,13,30,901.0,130.0,3.7,16.4,941.0,824.43,638.91
2018,5,16,13,45,897.5,127.0,3.8,16.4,916.5,798.08,621.19
2018,5,16,14,0,894.0,124.0,3.9,16.4,892.0,768.57,600.11
2018,5,16,14,15,887.5,121.5,3.95,16.35,861.0,734.36,575.08
2018,5,16,14,30,881.0,119.0,4.0,16.3,830.0,697.46,547.56
2018,5,16,14,45,873.0,116.0,4.05,16.2,793.5,656.69,516.63
2018,5,16,15,0,865.0,113.0,4.1,16.1,757.0,613.73,483.26
2018,5,16,15,15,851.5,110.5,4.1,16.1,714.0,568.98,447.27
2018,5,16,15,30,838.0,108.0,4.1,16.1,671.0,519.36,406.66
2018,5,16,15,45,822.0,104.5,4.15,15.85,624.5,466.78,363.1
2018,5,16,16,0,806.0,101.0,4.2,15.6,578.0,413.79,317.99
2018,5,16,16,15,785.5,96.0,4.2,15.45,528.0,357.83,269.26
2018,5,16,16,30,765.0,91.0,4.2,15.3,478.0,302.52,220.28
2018,5,16,16,45,736.5,86.5,4.15,15.1,426.5,246.73,171.19
2018,5,16,17,0,708.0,82.0,4.1,14.9,375.0,189.66,122.54
2018,5,16,17,15,668.0,76.5,4.1,14.7,323.0,135.92,81.15
2018,5,16,17,30,628.0,71.0,4.1,14.5,271.0,86.24,51.19
2018,5,16,17,45,571.0,64.5,4.1,14.25,221.0,52.08,40.94
2018,5,16,18,0,514.0,58.0,4.1,14.0,171.0,47.12,36.38
2018,5,16,18,15,425.5,49.0,4.05,13.8,126.5,39.94,29.61
2018,5,16,18,30,337.0,40.0,4.0,13.6,82.0,32.81,22.58
2018,5,16,18,45,212.5,27.0,3.9,13.35,49.5,20.62,8.36
2018,5,16,19,0,88.0,14.0,3.8,13.1,17.0,11.02,0.0
2018,5,16,19,15,44.0,7.0,3.75,12.95,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.4,5.0,3.93,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.6,28.0,14.95,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.8,51.0,24.96,13.76
2018,5,17,5,45,214.0,35.0,3.5,13.0,64.5,26.59,17.52
2018,5,17,6,0,225.0,37.0,3.6,13.2,78.0,28.15,19.38
2018,5,17,6,15,112.5,37.5,3.65,13.35,58.0,28.68,20.09
2018,5,17,6,30,0.0,38.0,3.7,13.5,38.0,29.0,20.46
2018,5,17,6,45,0.0,57.0,3.75,13.65,57.0,43.65,31.92
2018,5,17,7,0,0.0,76.0,3.8,13.8,76.0,58.2,44.26
2018,5,17,7,15,0.0,78.0,3.8,13.9,78.0,59.91,45.55
2018,5,17,7,30,0.0,80.0,3.8,14.0,80.0,61.47,46.69
2018,5,17,7,45,0.0,92.0,3.85,14.15,92.0,70.72,54.28
2018,5,17,8,0,0.0,104.0,3.9,14.3,104.0,79.96,61.78
2018,5,17,8,15,0.0,129.5,3.9,14.45,129.5,99.59,77.85
2018,5,17,8,30,0.0,155.0,3.9,14.6,155.0,119.4,93.89
2018,5,17,8,45,1.0,161.0,3.9,14.7,161.5,124.82,98.02
2018,5,17,9,0,2.0,167.0,3.9,14.8,168.0,130.34,102.26
2018,5,17,9,15,5.5,190.5,3.9,14.95,194.5,151.11,118.89
2018,5,17,9,30,9.0,214.0,3.9,15.1,221.0,172.31,135.74
2018,5,17,9,45,11.0,232.0,3.9,15.2,241.0,188.55,148.51
2018,5,17,10,0,13.0,250.0,3.9,15.3,261.0,204.99,161.38
2018,5,17,10,15,18.5,284.0,3.95,15.4,300.0,237.0,186.61
2018,5,17,10,30,24.0,318.0,4.0,15.5,339.0,279.79,220.04
2018,5,17,10,45,21.0,305.0,4.05,15.55,324.0,257.6,202.29
2018,5,17,11,0,18.0,292.0,4.1,15.6,309.0,245.41,192.55
2018,5,17,11,15,16.5,286.5,4.15,15.65,302.0,240.27,188.38
2018,5,17,11,30,15.0,281.0,4.2,15.7,295.0,234.96,184.08
2018,5,17,11,45,19.5,317.0,4.3,15.75,335.5,268.28,210.31
2018,5,17,12,0,24.0,353.0,4.4,15.8,376.0,314.8,246.54
2018,5,17,12,15,29.5,368.5,4.5,15.8,396.5,332.7,260.52
2018,5,17,12,30,35.0,384.0,4.6,15.8,417.0,350.26,274.31
2018,5,17,12,45,29.0,361.0,4.75,15.8,388.0,324.8,254.65
2018,5,17,13,0,23.0,338.0,4.9,15.8,359.0,287.35,225.6
2018,5,17,13,15,17.5,293.0,5.0,15.7,309.0,245.67,193.06
2018,5,17,13,30,12.0,248.0,5.1,15.6,259.0,204.48,160.57
2018,5,17,13,45,12.0,248.5,5.25,15.55,259.0,204.3,160.7
2018,5,17,14,0,12.0,249.0,5.4,15.5,259.0,204.04,160.72
2018,5,17,14,15,12.0,246.0,5.5,15.4,256.0,200.92,158.5
2018,5,17,14,30,12.0,243.0,5.6,15.3,253.0,197.74,156.25
2018,5,17,14,45,11.0,231.5,5.7,15.2,240.0,187.16,148.03
2018,5,17,15,0,10.0,220.0,5.8,15.1,227.0,176.67,139.87
2018,5,17,15,15,57.5,223.5,5.8,15.1,262.5,208.83,166.61
2018,5,17,15,30,105.0,227.0,5.8,15.1,298.0,237.42,189.83
2018,5,17,15,45,169.0,221.0,5.85,14.8,325.5,253.86,202.74
2018,5,17,16,0,233.0,215.0,5.9,14.5,353.0,267.46,212.39
2018,5,17,16,15,198.5,199.5,5.9,14.3,310.0,224.96,177.34
2018,5,17,16,30,164.0,184.0,5.9,14.1,267.0,189.96,148.6
2018,5,17,16,45,183.0,174.0,5.95,13.95,257.5,174.73,134.53
2018,5,17,17,0,202.0,164.0,6.0,13.8,248.0,156.82,118.32
2018,5,17,17,15,203.5,141.5,5.95,13.6,216.5,126.18,93.27
2018,5,17,17,30,205.0,119.0,5.9,13.4,185.0,94.62,70.03
2018,5,17,17,45,186.5,100.0,5.9,13.2,151.5,70.69,57.74
2018,5,17,18,0,168.0,81.0,5.9,13.0,118.0,58.12,46.32
2018,5,17,18,15,125.0,63.0,5.75,12.9,86.5,45.66,34.78
2018,5,17,18,30,82.0,45.0,5.6,12.8,55.0,33.21,23.05
2018,5,17,18,45,46.5,28.5,5.5,12.7,33.5,21.27,9.41
2018,5,17,19,0,11.0,12.0,5.4,12.6,12.0,9.44,0.0
2018,5,17,19,15,5.5,6.0,5.3,12.55,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.4,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.4,1.0,0.79,0.0
2018,5,18,5,15,0.0,4.0,4.05,12.5,4.0,3.15,0.0
2018,5,18,5,30,0.0,7.0,4.1,12.6,7.0,5.3,0.0
2018,5,18,5,45,0.0,11.0,4.15,12.65,11.0,8.34,1.64
2018,5,18,6,0,0.0,15.0,4.2,12.7,15.0,11.39,4.51
2018,5,18,6,15,0.0,20.0,4.2,12.8,20.0,15.2,8.03
2018,5,18,6,30,0.0,25.0,4.2,12.9,25.0,19.03,11.53
2018,5,18,6,45,0.0,38.5,4.15,12.95,38.5,29.39,19.74
2018,5,18,7,0,0.0,52.0,4.1,13.0,52.0,39.79,28.63
2018,5,18,7,15,0.0,71.0,4.05,13.15,71.0,54.48,41.07
2018,5,18,7,30,0.0,90.0,4.0,13.3,90.0,69.06,53.25
2018,5,18,7,45,0.0,102.0,3.95,13.4,102.0,78.27,60.79
2018,5,18,8,0,0.0,114.0,3.9,13.5,114.0,87.56,68.33
2018,5,18,8,15,0.0,123.0,3.85,13.65,123.0,94.61,73.94
2018,5,18,8,30,0.0,132.0,3.8,13.8,132.0,101.71,79.54
2018,5,18,8,45,1.0,144.5,3.7,13.95,145.0,112.05,87.8
2018,5,18,9,0,2.0,157.0,3.6,14.1,158.0,122.54,96.13
2018,5,18,9,15,5.0,182.0,3.6,14.25,185.5,144.12,113.49
2018,5,18,9,30,8.0,207.0,3.6,14.4,213.0,166.1,131.03
2018,5,18,9,45,9.5,222.0,3.55,14.6,229.5,179.55,141.53
2018,5,18,10,0,11.0,237.0,3.5,14.8,246.0,193.15,152.1
2018,5,18,10,15,16.5,271.5,3.55,14.95,286.0,225.38,177.57
2018,5,18,10,30,22.0,306.0,3.6,15.1,326.0,258.13,203.17
2018,5,18,10,45,26.0,332.0,3.65,15.25,356.0,294.25,231.15
2018,5,18,11,0,30.0,358.0,3.7,15.4,386.0,320.8,251.46
2018,5,18,11,15,28.0,357.0,3.8,15.45,383.5,319.49,250.2
2018,5,18,11,30,26.0,356.0,3.9,15.5,381.0,317.86,248.8
2018,5,18,11,45,25.0,345.5,4.0,15.55,369.5,308.6,241.58
2018,5,18,12,0,24.0,335.0,4.1,15.6,358.0,299.04,234.17
2018,5,18,12,15,18.5,296.5,4.2,15.6,314.0,250.72,196.43
2018,5,18,12,30,13.0,258.0,4.3,15.6,270.0,214.78,168.16
2018,5,18,12,45,16.5,289.0,4.45,15.6,304.5,242.49,190.29
2018,5,18,13,0,20.0,320.0,4.6,15.6,339.0,270.06,212.13
2018,5,18,13,15,22.0,322.0,4.65,15.55,342.5,272.62,214.33
2018,5,18,13,30,24.0,324.0,4.7,15.5,346.0,285.61,224.8
2018,5,18,13,45,30.0,327.0,4.8,15.4,353.5,291.17,229.62
2018,5,18,14,0,36.0,330.0,4.9,15.3,361.0,296.17,234.05
2018,5,18,14,15,37.0,321.0,4.95,15.2,352.0,287.12,227.3
2018,5,18,14,30,38.0,312.0,5.0,15.1,343.0,277.85,220.39
2018,5,18,14,45,330.5,220.5,5.05,14.95,469.0,407.59,327.47
2018,5,18,15,0,623.0,129.0,5.1,14.8,595.0,487.56,391.67
2018,5,18,15,15,356.0,145.0,5.1,14.8,408.0,324.29,260.49
2018,5,18,15,30,89.0,161.0,5.1,14.8,221.0,176.4,140.27
2018,5,18,15,45,45.5,160.5,5.3,14.45,191.0,146.39,116.03
2018,5,18,16,0,2.0,160.0,5.5,14.1,161.0,123.49,97.84
2018,5,18,16,15,3.0,155.0,5.55,13.9,156.5,119.43,94.83
2018,5,18,16,30,4.0,150.0,5.6,13.7,152.0,115.15,91.59
2018,5,18,16,45,51.5,143.0,5.7,13.5,164.5,120.46,94.54
2018,5,18,17,0,99.0,136.0,5.8,13.3,177.0,119.77,91.97
2018,5,18,17,15,98.5,127.5,5.8,13.1,164.0,104.95,79.97
2018,5,18,17,30,98.0,119.0,5.8,12.9,151.0,89.63,68.79
2018,5,18,17,45,65.0,99.5,5.75,12.7,119.0,71.25,58.35
2018,5,18,18,0,32.0,80.0,5.7,12.5,87.0,57.65,46.02
2018,5,18,18,15,17.0,60.0,5.65,12.4,63.5,43.82,33.26
2018,5,18,18,30,2.0,40.0,5.6,12.3,40.0,29.79,20.2
2018,5,18,18,45,3.0,25.0,5.55,12.2,25.0,18.81,8.13
2018,5,18,19,0,4.0,10.0,5.5,12.1,10.0,7.87,0.0
2018,5,18,19,15,2.0,5.0,5.45,12.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.0,5.75,11.8,1.0,0.0,0.0
2018,5,19,5,0,2.0,2.0,5.7,11.8,2.0,1.57,0.0
2018,5,19,5,15,1.0,6.0,5.7,11.8,6.0,4.55,0.0
2018,5,19,5,30,0.0,10.0,5.7,11.8,10.0,7.58,0.42
2018,5,19,5,45,0.0,17.5,5.7,11.8,17.5,13.3,6.02
2018,5,19,6,0,0.0,25.0,5.7,11.8,25.0,19.03,11.37
2018,5,19,6,15,0.0,29.0,5.7,11.85,29.0,22.09,14.28
2018,5,19,6,30,0.0,33.0,5.7,11.9,33.0,25.16,17.12
2018,5,19,6,45,0.0,46.0,5.7,11.95,46.0,35.16,24.8
2018,5,19,7,0,0.0,59.0,5.7,12.0,59.0,45.19,33.38
2018,5,19,7,15,0.0,70.0,5.65,12.1,70.0,53.71,40.56
2018,5,19,7,30,0.0,81.0,5.6,12.2,81.0,62.25,47.68
2018,5,19,7,45,0.0,82.5,5.6,12.35,82.5,63.44,48.48
2018,5,19,8,0,0.0,84.0,5.6,12.5,84.0,64.64,49.29
2018,5,19,8,15,0.0,99.0,5.6,12.65,99.0,76.26,58.87
2018,5,19,8,30,0.0,114.0,5.6,12.8,114.0,87.87,68.37
2018,5,19,8,45,0.0,119.0,5.6,12.95,119.0,91.85,71.44
2018,5,19,9,0,0.0,124.0,5.6,13.1,124.0,95.84,74.53
2018,5,19,9,15,0.5,133.5,5.6,13.25,134.0,103.64,80.77
2018,5,19,9,30,1.0,143.0,5.6,13.4,144.0,111.53,87.05
2018,5,19,9,45,2.5,155.5,5.6,13.6,157.5,122.5,95.86
2018,5,19,10,0,4.0,168.0,5.6,13.8,171.0,133.63,104.76
2018,5,19,10,15,7.0,194.5,5.65,13.95,200.5,157.06,123.68
2018,5,19,10,30,10.0,221.0,5.7,14.1,230.0,180.8,142.73
2018,5,19,10,45,10.5,226.5,5.75,14.25,236.0,186.05,146.75
2018,5,19,11,0,11.0,232.0,5.8,14.4,242.0,191.28,150.78
2018,5,19,11,15,12.0,245.5,5.9,14.45,256.5,203.3,160.34
2018,5,19,11,30,13.0,259.0,6.0,14.5,271.0,215.31,169.88
2018,5,19,11,45,18.0,301.0,6.05,14.6,318.0,253.71,200.46
2018,5,19,12,0,23.0,343.0,6.1,14.7,365.0,304.72,240.73
2018,5,19,12,15,27.0,361.5,6.15,14.7,387.0,323.85,255.8
2018,5,19,12,30,31.0,380.0,6.2,14.7,409.0,342.68,270.67
2018,5,19,12,45,29.0,368.5,6.3,14.7,395.5,330.48,261.17
2018,5,19,13,0,27.0,357.0,6.4,14.7,382.0,318.08,251.58
2018,5,19,13,15,28.0,354.5,6.45,14.65,380.0,315.57,249.86
2018,5,19,13,30,29.0,352.0,6.5,14.6,378.0,312.78,247.94
2018,5,19,13,45,24.0,325.0,6.55,14.55,346.0,284.68,225.87
2018,5,19,14,0,19.0,298.0,6.6,14.5,314.0,248.09,196.92
2018,5,19,14,15,17.5,282.0,6.6,14.45,296.5,233.19,185.27
2018,5,19,14,30,16.0,266.0,6.6,14.4,279.0,218.39,173.63
2018,5,19,14,45,15.0,254.0,6.65,14.3,265.5,207.18,164.91
2018,5,19,15,0,14.0,242.0,6.7,14.2,252.0,196.04,156.21
2018,5,19,15,15,9.0,210.5,6.7,14.2,217.0,167.69,133.35
2018,5,19,15,30,4.0,179.0,6.7,14.2,182.0,140.03,110.93
2018,5,19,15,45,4.0,177.5,6.7,13.9,180.0,138.25,109.89
2018,5,19,16,0,4.0,176.0,6.7,13.6,178.0,136.36,108.75
2018,5,19,16,15,7.5,169.5,6.7,13.45,173.5,131.76,105.22
2018,5,19,16,30,11.0,163.0,6.7,13.3,169.0,126.67,101.19
2018,5,19,16,45,45.0,141.0,6.65,13.1,160.5,117.42,92.4
2018,5,19,17,0,79.0,119.0,6.6,12.9,152.0,104.23,79.88
2018,5,19,17,15,57.0,77.5,6.55,12.65,99.5,65.72,48.45
2018,5,19,17,30,35.0,36.0,6.5,12.4,47.0,29.88,19.3
2018,5,19,17,45,17.5,22.0,6.5,12.2,27.5,17.53,10.19
2018,5,19,18,0,0.0,8.0,6.5,12.0,8.0,6.06,0.0
2018,5,19,18,15,0.0,6.5,6.4,11.9,6.5,4.92,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.8,5.0,3.78,0.0
2018,5,19,18,45,0.5,4.0,6.2,11.7,4.0,3.02,0.0
2018,5,19,19,0,1.0,3.0,6.1,11.6,3.0,2.36,0.0
2018,5,19,19,15,0.5,1.5,6.05,11.6,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.8,1.0,0.79,0.0
2018,5,20,5,15,0.0,3.0,5.85,11.85,3.0,2.27,0.0
2018,5,20,5,30,0.0,5.0,5.9,11.9,5.0,3.78,0.0
2018,5,20,5,45,0.0,8.5,5.9,12.0,8.5,6.44,0.0
2018,5,20,6,0,0.0,12.0,5.9,12.1,12.0,9.1,2.48
2018,5,20,6,15,0.0,19.5,5.9,12.15,19.5,14.82,7.71
2018,5,20,6,30,0.0,27.0,5.9,12.2,27.0,20.56,12.94
2018,5,20,6,45,0.0,50.0,5.9,12.3,50.0,38.24,27.42
2018,5,20,7,0,0.0,73.0,5.9,12.4,73.0,56.03,42.62
2018,5,20,7,15,0.0,68.0,5.85,12.45,68.0,52.16,39.17
2018,5,20,7,30,0.0,63.0,5.8,12.5,63.0,48.32,35.74
2018,5,20,7,45,0.0,60.5,5.75,12.6,60.5,46.41,33.97
2018,5,20,8,0,0.0,58.0,5.7,12.7,58.0,44.52,32.23
2018,5,20,8,15,0.0,73.5,5.7,12.7,73.5,56.54,42.26
2018,5,20,8,30,0.0,89.0,5.7,12.7,89.0,68.61,52.26
2018,5,20,8,45,0.0,98.5,5.7,12.75,98.5,76.02,58.3
2018,5,20,9,0,0.0,108.0,5.7,12.8,108.0,83.44,64.31
2018,5,20,9,15,1.5,130.0,5.7,12.85,131.0,101.5,79.13
2018,5,20,9,30,3.0,152.0,5.7,12.9,154.0,119.79,94.06
2018,5,20,9,45,6.0,185.5,5.75,12.95,190.5,148.34,117.34
2018,5,20,10,0,9.0,219.0,5.8,13.0,227.0,177.33,140.8
2018,5,20,10,15,11.5,240.5,5.85,13.15,250.5,196.79,156.34
2018,5,20,10,30,14.0,262.0,5.9,13.3,274.0,216.47,172.0
2018,5,20,10,45,30.5,314.0,5.95,13.45,341.5,281.94,224.51
2018,5,20,11,0,47.0,366.0,6.0,13.6,409.0,340.34,270.72
2018,5,20,11,15,135.0,389.5,6.05,13.75,516.5,445.97,355.31
2018,5,20,11,30,223.0,413.0,6.1,13.9,624.0,552.48,438.8
2018,5,20,11,45,284.0,417.5,6.15,14.05,687.5,609.29,482.88
2018,5,20,12,0,345.0,422.0,6.2,14.2,751.0,665.24,526.01
2018,5,20,12,15,404.0,407.0,6.25,14.2,791.5,711.09,561.57
2018,5,20,12,30,463.0,392.0,6.3,14.2,832.0,745.42,588.5
2018,5,20,12,45,376.5,416.5,6.35,14.25,772.0,680.33,537.92
2018,5,20,13,0,290.0,441.0,6.4,14.3,712.0,625.56,494.8
2018,5,20,13,15,238.5,442.0,6.45,14.2,662.0,579.28,459.04
2018,5,20,13,30,187.0,443.0,6.5,14.1,612.0,522.74,415.16
2018,5,20,13,45,171.0,427.5,6.6,14.0,579.0,491.34,391.26
2018,5,20,14,0,155.0,412.0,6.7,13.9,546.0,460.03,367.18
2018,5,20,14,15,112.0,366.5,6.7,13.7,461.5,385.78,308.84
2018,5,20,14,30,69.0,321.0,6.7,13.5,377.0,304.88,244.49
2018,5,20,14,45,93.0,310.5,6.7,13.3,382.5,307.15,247.2
2018,5,20,15,0,117.0,300.0,6.7,13.1,388.0,315.03,254.07
2018,5,20,15,15,90.0,267.5,6.7,13.1,333.0,260.35,209.82
2018,5,20,15,30,63.0,235.0,6.7,13.1,278.0,216.01,173.78
2018,5,20,15,45,31.5,174.5,6.65,12.85,196.0,150.82,120.53
2018,5,20,16,0,0.0,114.0,6.6,12.6,114.0,87.69,68.5
2018,5,20,16,15,15.0,144.5,6.6,12.5,152.0,115.53,91.84
2018,5,20,16,30,30.0,175.0,6.6,12.4,190.0,141.93,113.74
2018,5,20,16,45,60.5,166.5,6.6,12.3,193.0,138.97,110.2
2018,5,20,17,0,91.0,158.0,6.6,12.2,196.0,132.17,103.2
2018,5,20,17,15,189.5,134.5,6.6,12.15,200.5,118.84,88.26
2018,5,20,17,30,288.0,111.0,6.6,12.1,205.0,92.71,67.02
2018,5,20,17,45,287.5,93.0,6.6,12.05,173.0,66.5,54.27
2018,5,20,18,0,287.0,75.0,6.6,12.0,141.0,54.8,43.59
2018,5,20,18,15,230.5,61.0,6.6,11.95,105.5,44.91,34.34
2018,5,20,18,30,174.0,47.0,6.6,11.9,70.0,34.92,24.8
2018,5,20,18,45,100.0,31.0,6.55,11.9,43.0,23.14,12.14
2018,5,20,19,0,26.0,15.0,6.5,11.9,16.0,11.8,0.0
2018,5,20,19,15,13.0,7.5,6.4,11.9,8.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.3,11.85,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.2,11.9,3.0,2.36,0.0
2018,5,21,5,15,0.5,7.5,3.15,11.95,7.5,5.69,0.0
2018,5,21,5,30,0.0,12.0,3.1,12.0,12.0,9.11,1.79
2018,5,21,5,45,0.0,19.5,3.0,12.1,19.5,14.83,7.4
2018,5,21,6,0,0.0,27.0,2.9,12.2,27.0,20.57,12.77
2018,5,21,6,15,0.0,43.0,2.8,12.3,43.0,32.86,23.98
2018,5,21,6,30,0.0,59.0,2.7,12.4,59.0,45.21,35.17
2018,5,21,6,45,8.0,93.0,2.6,12.55,96.0,70.12,54.52
2018,5,21,7,0,16.0,127.0,2.5,12.7,133.0,96.24,76.08
2018,5,21,7,15,19.5,149.0,2.4,12.9,157.5,114.67,91.09
2018,5,21,7,30,23.0,171.0,2.3,13.1,182.0,133.72,106.55
2018,5,21,7,45,33.0,197.5,2.2,13.3,215.0,159.76,127.44
2018,5,21,8,0,43.0,224.0,2.1,13.5,248.0,186.69,148.9
2018,5,21,8,15,57.0,250.5,2.15,13.8,285.5,216.57,172.52
2018,5,21,8,30,71.0,277.0,2.2,14.1,323.0,248.1,197.29
2018,5,21,8,45,107.5,302.5,2.25,14.4,377.5,291.53,231.23
2018,5,21,9,0,144.0,328.0,2.3,14.7,432.0,345.15,272.79
2018,5,21,9,15,274.0,307.0,2.45,15.0,518.5,420.49,331.66
2018,5,21,9,30,404.0,286.0,2.6,15.3,605.0,507.16,398.48
2018,5,21,9,45,432.0,296.5,2.75,15.55,650.5,552.19,432.26
2018,5,21,10,0,460.0,307.0,2.9,15.8,696.0,597.62,466.13
2018,5,21,10,15,439.0,325.5,3.05,15.95,706.5,614.14,477.92
2018,5,21,10,30,418.0,344.0,3.2,16.1,717.0,627.73,487.53
2018,5,21,10,45,249.5,382.5,3.35,16.25,606.5,531.12,413.23
2018,5,21,11,0,81.0,421.0,3.5,16.4,496.0,413.64,321.52
2018,5,21,11,15,51.5,375.0,3.65,16.5,423.0,352.69,274.92
2018,5,21,11,30,22.0,329.0,3.8,16.6,350.0,279.17,217.6
2018,5,21,11,45,18.5,306.5,3.95,16.65,324.0,258.32,201.47
2018,5,21,12,0,15.0,284.0,4.1,16.7,298.0,237.32,185.02
2018,5,21,12,15,19.5,313.0,4.3,16.65,331.5,264.56,206.61
2018,5,21,12,30,24.0,342.0,4.5,16.6,365.0,303.72,237.3
2018,5,21,12,45,36.0,376.0,4.7,16.55,410.0,341.87,267.28
2018,5,21,13,0,48.0,410.0,4.9,16.5,455.0,379.44,296.71
2018,5,21,13,15,38.0,380.5,5.1,16.35,415.5,344.79,270.21
2018,5,21,13,30,28.0,351.0,5.3,16.2,376.0,310.5,243.87
2018,5,21,13,45,27.5,342.0,5.45,16.05,366.0,300.92,236.87
2018,5,21,14,0,27.0,333.0,5.6,15.9,356.0,291.22,229.71
2018,5,21,14,15,23.0,308.0,5.7,15.7,327.0,257.44,203.42
2018,5,21,14,30,19.0,283.0,5.8,15.5,298.0,233.59,184.86
2018,5,21,14,45,16.5,264.5,5.9,15.3,277.5,216.16,171.32
2018,5,21,15,0,14.0,246.0,6.0,15.1,257.0,198.98,157.89
2018,5,21,15,15,12.0,228.0,6.0,15.1,237.0,182.72,145.01
2018,5,21,15,30,10.0,210.0,6.0,15.1,217.0,166.71,132.28
2018,5,21,15,45,8.0,193.5,6.05,14.6,199.0,152.12,120.89
2018,5,21,16,0,6.0,177.0,6.1,14.1,181.0,137.81,109.63
2018,5,21,16,15,5.0,164.0,6.1,13.85,167.0,126.73,100.86
2018,5,21,16,30,4.0,151.0,6.1,13.6,153.0,115.8,92.15
2018,5,21,16,45,11.0,146.5,6.1,13.3,151.5,112.95,89.87
2018,5,21,17,0,18.0,142.0,6.1,13.0,150.0,109.0,86.57
2018,5,21,17,15,51.0,129.5,6.05,12.8,147.5,100.57,78.38
2018,5,21,17,30,84.0,117.0,6.0,12.6,145.0,87.34,67.4
2018,5,21,17,45,83.5,101.5,5.95,12.35,125.0,71.83,58.97
2018,5,21,18,0,83.0,86.0,5.9,12.1,105.0,61.31,49.41
2018,5,21,18,15,55.0,66.0,5.85,11.95,77.5,47.98,37.09
2018,5,21,18,30,27.0,46.0,5.8,11.8,50.0,33.94,24.0
2018,5,21,18,45,16.0,29.5,5.7,11.65,31.5,22.08,11.64
2018,5,21,19,0,5.0,13.0,5.6,11.5,13.0,10.23,0.0
2018,5,21,19,15,2.5,6.5,5.55,11.5,6.5,5.11,0.0
2018,5,21,19,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.85,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.9,2.0,1.57,0.0
2018,5,22,5,15,2.0,3.5,4.1,12.0,3.5,2.73,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.1,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.5,4.1,12.15,7.5,5.68,0.0
2018,5,22,6,0,0.0,10.0,4.1,12.2,10.0,7.58,1.13
2018,5,22,6,15,0.0,13.5,4.1,12.3,13.5,10.25,3.6
2018,5,22,6,30,0.0,17.0,4.1,12.4,17.0,12.92,6.04
2018,5,22,6,45,0.0,30.5,4.05,12.55,30.5,23.25,14.48
2018,5,22,7,0,0.0,44.0,4.0,12.7,44.0,33.63,23.36
2018,5,22,7,15,0.0,55.0,4.0,12.8,55.0,42.12,30.54
2018,5,22,7,30,0.0,66.0,4.0,12.9,66.0,50.64,37.67
2018,5,22,7,45,0.0,77.5,4.0,13.0,77.5,59.57,45.07
2018,5,22,8,0,0.0,89.0,4.0,13.1,89.0,68.52,52.43
2018,5,22,8,15,0.0,104.0,4.0,13.25,104.0,80.08,61.9
2018,5,22,8,30,0.0,119.0,4.0,13.4,119.0,91.69,71.34
2018,5,22,8,45,0.0,129.5,4.05,13.55,129.5,99.92,77.9
2018,5,22,9,0,0.0,140.0,4.1,13.7,140.0,108.2,84.48
2018,5,22,9,15,1.5,151.5,4.15,13.9,152.5,118.18,92.43
2018,5,22,9,30,3.0,163.0,4.2,14.1,165.0,128.33,100.49
2018,5,22,9,45,5.5,185.5,4.3,14.25,190.0,147.93,116.23
2018,5,22,10,0,8.0,208.0,4.4,14.4,215.0,167.82,132.11
2018,5,22,10,15,10.5,235.0,4.45,14.55,244.5,191.53,150.96
2018,5,22,10,30,13.0,262.0,4.5,14.7,274.0,215.52,169.9
2018,5,22,10,45,14.5,278.0,4.6,14.8,291.5,230.13,181.32
2018,5,22,11,0,16.0,294.0,4.7,14.9,309.0,244.79,192.78
2018,5,22,11,15,15.5,288.0,4.75,14.95,302.5,240.07,188.9
2018,5,22,11,30,15.0,282.0,4.8,15.0,296.0,235.21,184.96
2018,5,22,11,45,17.0,304.5,4.8,15.05,320.5,255.34,200.81
2018,5,22,12,0,19.0,327.0,4.8,15.1,345.0,275.42,216.53
2018,5,22,12,15,17.5,309.5,4.85,15.1,326.0,259.93,204.33
2018,5,22,12,30,16.0,292.0,4.9,15.1,307.0,244.34,192.1
2018,5,22,12,45,17.0,300.5,4.9,15.1,316.5,251.73,198.03
2018,5,22,13,0,18.0,309.0,4.9,15.1,326.0,258.95,203.82
2018,5,22,13,15,18.0,304.5,4.9,15.05,321.0,254.71,200.61
2018,5,22,13,30,18.0,300.0,4.9,15.0,316.0,250.36,197.36
2018,5,22,13,45,18.0,292.5,4.9,14.95,308.5,243.51,192.15
2018,5,22,14,0,18.0,285.0,4.9,14.9,301.0,236.58,186.9
2018,5,22,14,15,32.0,313.0,4.9,14.8,340.0,275.85,218.64
2018,5,22,14,30,46.0,341.0,4.9,14.7,379.0,305.53,242.55
2018,5,22,14,45,64.5,339.5,4.9,14.65,390.0,312.36,248.46
2018,5,22,15,0,83.0,338.0,4.9,14.6,401.0,317.35,252.85
2018,5,22,15,15,107.5,322.5,4.9,14.6,399.0,312.42,249.24
2018,5,22,15,30,132.0,307.0,4.9,14.6,397.0,310.74,247.9
2018,5,22,15,45,136.5,286.5,4.9,14.35,374.0,287.34,229.22
2018,5,22,16,0,141.0,266.0,4.9,14.1,351.0,263.32,209.71
2018,5,22,16,15,146.0,243.0,4.9,13.95,324.5,237.03,187.9
2018,5,22,16,30,151.0,220.0,4.9,13.8,298.0,210.17,165.28
2018,5,22,16,45,194.5,192.5,4.9,13.6,282.0,188.31,145.06
2018,5,22,17,0,238.0,165.0,4.9,13.4,266.0,162.4,121.29
2018,5,22,17,15,252.5,141.5,4.85,13.2,236.0,129.67,94.33
2018,5,22,17,30,267.0,118.0,4.8,13.0,206.0,95.51,69.86
2018,5,22,17,45,251.5,99.5,4.8,12.8,171.0,71.27,58.36
2018,5,22,18,0,236.0,81.0,4.8,12.6,136.0,58.94,47.21
2018,5,22,18,15,188.5,64.5,4.7,12.45,101.5,47.28,36.43
2018,5,22,18,30,141.0,48.0,4.6,12.3,67.0,35.47,25.34
2018,5,22,18,45,85.0,32.0,4.55,12.15,42.0,23.83,13.27
2018,5,22,19,0,29.0,16.0,4.5,12.0,17.0,12.24,0.0
2018,5,22,19,15,14.5,8.0,4.45,12.0,8.5,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
