Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,15,695.0,82.5,5.45,17.65,369.0,133.66,78.25
2018,6,11,17,30,660.0,78.0,5.3,17.3,318.0,85.07,51.92
2018,6,11,17,45,610.5,72.5,5.2,16.9,268.0,57.94,45.71
2018,6,11,18,0,561.0,67.0,5.1,16.5,218.0,53.87,42.16
2018,6,11,18,15,489.5,59.5,4.85,16.1,171.5,48.06,36.88
2018,6,11,18,30,418.0,52.0,4.6,15.7,125.0,42.29,31.44
2018,6,11,18,45,313.0,41.5,4.4,15.35,86.5,33.88,23.39
2018,6,11,19,0,208.0,31.0,4.2,15.0,48.0,23.51,11.38
2018,6,11,19,15,113.0,17.5,4.0,14.8,26.0,13.77,0.0
2018,6,11,19,30,18.0,4.0,3.8,14.6,4.0,3.15,0.0
2018,6,11,19,45,9.0,2.0,3.6,14.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,46.0,6.5,1.75,13.0,7.5,0.0,0.0
2018,6,12,5,0,92.0,13.0,1.7,13.2,15.0,10.23,0.0
2018,6,12,5,15,156.0,22.0,1.75,13.45,35.5,16.79,4.31
2018,6,12,5,30,220.0,31.0,1.8,13.7,56.0,23.71,14.61
2018,6,12,5,45,280.0,39.5,1.8,13.95,87.5,31.4,22.03
2018,6,12,6,0,340.0,48.0,1.8,14.2,119.0,37.87,28.11
2018,6,12,6,15,170.0,62.0,1.8,14.55,97.5,46.11,35.61
2018,6,12,6,30,0.0,76.0,1.8,14.9,76.0,57.25,45.51
2018,6,12,6,45,1.5,96.5,1.8,15.2,97.0,72.02,55.73
2018,6,12,7,0,3.0,117.0,1.8,15.5,118.0,87.45,68.37
2018,6,12,7,15,20.5,151.5,1.9,15.95,161.5,115.31,90.38
2018,6,12,7,30,38.0,186.0,2.0,16.4,205.0,145.05,113.61
2018,6,12,7,45,61.5,216.5,2.1,16.85,250.5,177.02,138.34
2018,6,12,8,0,85.0,247.0,2.2,17.3,296.0,211.97,165.46
2018,6,12,8,15,144.0,264.5,2.35,17.7,356.0,256.28,199.3
2018,6,12,8,30,203.0,282.0,2.5,18.1,416.0,304.07,236.09
2018,6,12,8,45,267.0,291.5,2.6,18.45,480.0,357.81,277.45
2018,6,12,9,0,331.0,301.0,2.7,18.8,544.0,412.95,319.68
2018,6,12,9,15,373.0,307.5,2.8,19.05,595.0,458.26,354.31
2018,6,12,9,30,415.0,314.0,2.9,19.3,646.0,512.55,395.19
2018,6,12,9,45,572.0,255.0,3.0,19.55,733.0,584.72,450.17
2018,6,12,10,0,729.0,196.0,3.1,19.8,820.0,662.12,508.38
2018,6,12,10,15,763.0,183.5,3.2,19.95,855.0,694.5,532.49
2018,6,12,10,30,797.0,171.0,3.3,20.1,890.0,729.78,558.57
2018,6,12,10,45,539.0,300.0,3.4,20.25,791.0,669.15,510.79
2018,6,12,11,0,281.0,429.0,3.5,20.4,692.0,582.23,443.32
2018,6,12,11,15,242.5,452.0,3.6,20.4,681.5,577.49,439.56
2018,6,12,11,30,204.0,475.0,3.7,20.4,671.0,561.28,427.09
2018,6,12,11,45,283.0,437.5,3.85,20.45,711.0,604.84,460.85
2018,6,12,12,0,362.0,400.0,4.0,20.5,751.0,638.3,486.99
2018,6,12,12,15,345.0,401.5,4.15,20.45,735.5,626.22,478.25
2018,6,12,12,30,328.0,403.0,4.3,20.4,720.0,612.46,468.46
2018,6,12,12,45,232.0,438.0,4.5,20.35,661.0,562.83,430.84
2018,6,12,13,0,136.0,473.0,4.7,20.3,602.0,504.17,386.18
2018,6,12,13,15,241.5,411.5,4.85,20.2,636.5,539.44,415.79
2018,6,12,13,30,347.0,350.0,5.0,20.1,671.0,560.73,434.54
2018,6,12,13,45,498.5,285.0,5.2,20.0,733.5,617.0,479.52
2018,6,12,14,0,650.0,220.0,5.4,19.9,796.0,656.34,511.29
2018,6,12,14,15,782.0,161.0,5.45,19.7,831.5,671.16,523.97
2018,6,12,14,30,914.0,102.0,5.5,19.5,867.0,673.85,527.02
2018,6,12,14,45,905.5,100.5,5.55,19.35,831.5,634.8,496.63
2018,6,12,15,0,897.0,99.0,5.6,19.2,796.0,593.52,463.94
2018,6,12,15,15,886.0,97.5,5.6,19.2,755.5,548.94,427.5
2018,6,12,15,30,875.0,96.0,5.6,19.2,715.0,502.77,388.91
2018,6,12,15,45,861.5,94.0,5.65,18.8,670.5,453.79,347.77
2018,6,12,16,0,848.0,92.0,5.7,18.4,626.0,403.95,304.8
2018,6,12,16,15,830.5,89.0,5.7,18.15,578.0,349.61,257.2
2018,6,12,16,30,813.0,86.0,5.7,17.9,530.0,296.5,210.02
2018,6,12,16,45,789.0,83.0,5.65,17.65,480.0,242.39,162.64
2018,6,12,17,0,765.0,80.0,5.6,17.4,430.0,189.7,118.48
2018,6,12,17,15,731.0,76.5,5.6,17.05,378.5,137.25,79.93
2018,6,12,17,30,697.0,73.0,5.6,16.7,327.0,83.44,49.72
2018,6,12,17,45,650.0,68.0,5.55,16.35,276.5,55.16,43.36
2018,6,12,18,0,603.0,63.0,5.5,16.0,226.0,51.31,39.97
2018,6,12,18,15,533.5,56.5,5.4,15.65,178.5,46.1,35.23
2018,6,12,18,30,464.0,50.0,5.3,15.3,131.0,40.98,30.36
2018,6,12,18,45,357.0,41.0,5.25,14.9,91.5,33.67,23.29
2018,6,12,19,0,250.0,32.0,5.2,14.5,52.0,24.38,12.3
2018,6,12,19,15,138.0,18.5,5.1,14.3,28.5,14.56,0.0
2018,6,12,19,30,26.0,5.0,5.0,14.1,5.0,3.93,0.0
2018,6,12,19,45,13.0,2.5,4.95,13.9,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,4,45,40.5,7.0,4.5,12.55,8.0,0.0,0.0
2018,6,13,5,0,81.0,14.0,4.6,12.7,16.0,11.02,0.0
2018,6,13,5,15,200.5,26.0,4.65,13.0,45.5,19.82,6.1
2018,6,13,5,30,320.0,38.0,4.7,13.3,75.0,31.19,20.97
2018,6,13,5,45,395.0,47.0,4.7,13.6,115.0,38.25,28.03
2018,6,13,6,0,470.0,56.0,4.7,13.9,155.0,45.3,34.7
2018,6,13,6,15,557.5,60.5,4.65,14.15,208.5,49.03,38.23
2018,6,13,6,30,645.0,65.0,4.6,14.4,262.0,53.01,41.8
2018,6,13,6,45,688.5,69.0,4.55,14.7,313.5,72.83,47.87
2018,6,13,7,0,732.0,73.0,4.5,15.0,365.0,122.49,70.57
2018,6,13,7,15,762.5,76.0,4.5,15.3,416.5,173.74,106.44
2018,6,13,7,30,793.0,79.0,4.5,15.6,468.0,227.49,150.39
2018,6,13,7,45,816.0,81.5,4.55,15.95,518.5,281.08,197.19
2018,6,13,8,0,839.0,84.0,4.6,16.3,569.0,337.86,247.23
2018,6,13,8,15,856.0,86.0,4.7,16.6,616.5,390.03,293.51
2018,6,13,8,30,873.0,88.0,4.8,16.9,664.0,441.99,338.78
2018,6,13,8,45,886.0,90.0,4.9,17.2,708.0,491.64,381.24
2018,6,13,9,0,899.0,92.0,5.0,17.5,752.0,540.18,421.74
2018,6,13,9,15,907.5,94.5,5.1,17.8,791.0,585.31,458.62
2018,6,13,9,30,916.0,97.0,5.2,18.1,830.0,628.46,493.08
2018,6,13,9,45,921.5,99.5,5.3,18.4,863.0,667.53,523.69
2018,6,13,10,0,927.0,102.0,5.4,18.7,896.0,703.99,551.7
2018,6,13,10,15,932.5,103.0,5.45,18.9,923.0,736.39,576.25
2018,6,13,10,30,938.0,104.0,5.5,19.1,950.0,765.83,598.22
2018,6,13,10,45,941.5,104.5,5.55,19.35,970.0,790.28,616.1
2018,6,13,11,0,945.0,105.0,5.6,19.6,990.0,811.42,630.71
2018,6,13,11,15,947.5,105.5,5.6,19.75,1003.5,828.39,642.1
2018,6,13,11,30,950.0,106.0,5.6,19.9,1017.0,841.87,651.04
2018,6,13,11,45,951.0,106.0,5.65,20.0,1023.0,850.22,656.75
2018,6,13,12,0,952.0,106.0,5.7,20.1,1029.0,855.04,660.03
2018,6,13,12,15,948.5,108.0,5.75,20.15,1026.5,854.38,659.64
2018,6,13,12,30,945.0,110.0,5.8,20.2,1024.0,850.21,656.85
2018,6,13,12,45,938.5,112.5,5.9,20.2,1013.5,840.61,650.61
2018,6,13,13,0,932.0,115.0,6.0,20.2,1003.0,827.61,641.99
2018,6,13,13,15,928.5,114.5,6.1,20.1,986.5,811.12,631.11
2018,6,13,13,30,925.0,114.0,6.2,20.0,970.0,791.26,617.49
2018,6,13,13,45,919.5,113.0,6.3,19.9,946.5,766.28,599.35
2018,6,13,14,0,914.0,112.0,6.4,19.8,923.0,738.22,578.6
2018,6,13,14,15,907.0,111.0,6.5,19.6,893.5,706.22,554.7
2018,6,13,14,30,900.0,110.0,6.6,19.4,864.0,671.53,528.24
2018,6,13,14,45,891.0,108.0,6.7,19.15,828.0,632.32,497.81
2018,6,13,15,0,882.0,106.0,6.8,18.9,792.0,590.96,464.94
2018,6,13,15,15,870.5,104.5,6.8,18.9,751.5,546.76,428.42
2018,6,13,15,30,859.0,103.0,6.8,18.9,711.0,501.05,389.84
2018,6,13,15,45,845.0,100.0,6.85,18.35,666.5,451.79,348.37
2018,6,13,16,0,831.0,97.0,6.9,17.8,622.0,400.9,304.46
2018,6,13,16,15,812.5,94.5,6.85,17.5,574.5,348.59,258.21
2018,6,13,16,30,794.0,92.0,6.8,17.2,527.0,296.54,211.73
2018,6,13,16,45,770.0,88.5,6.8,16.85,477.0,243.03,164.73
2018,6,13,17,0,746.0,85.0,6.8,16.5,427.0,190.96,120.94
2018,6,13,17,15,713.0,80.5,6.75,16.15,376.0,134.67,78.78
2018,6,13,17,30,680.0,76.0,6.7,15.8,325.0,85.19,51.59
2018,6,13,17,45,633.0,70.5,6.65,15.4,274.5,56.75,44.93
2018,6,13,18,0,586.0,65.0,6.6,15.0,224.0,52.61,41.29
2018,6,13,18,15,518.0,58.0,6.45,14.7,177.0,47.11,36.27
2018,6,13,18,30,450.0,51.0,6.3,14.4,130.0,41.67,31.09
2018,6,13,18,45,343.0,40.5,6.1,14.05,90.0,33.15,22.95
2018,6,13,19,0,236.0,30.0,5.9,13.7,50.0,22.9,11.47
2018,6,13,19,15,129.5,17.0,5.85,13.55,27.0,13.38,0.0
2018,6,13,19,30,23.0,4.0,5.8,13.4,4.0,3.15,0.0
2018,6,13,19,45,11.5,2.0,5.7,13.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.0,5.8,12.25,5.5,0.0,0.0
2018,6,14,5,0,40.0,10.0,5.8,12.3,11.0,7.87,0.0
2018,6,14,5,15,36.5,16.5,5.7,12.4,19.0,12.98,2.03
2018,6,14,5,30,33.0,23.0,5.6,12.5,27.0,18.06,9.81
2018,6,14,5,45,47.5,35.5,5.55,12.6,44.0,27.42,18.6
2018,6,14,6,0,62.0,48.0,5.5,12.7,61.0,36.63,27.14
2018,6,14,6,15,31.0,53.5,5.35,12.85,60.0,41.23,31.45
2018,6,14,6,30,0.0,59.0,5.2,13.0,59.0,45.2,35.05
2018,6,14,6,45,0.0,67.0,5.05,13.1,67.0,51.38,38.59
2018,6,14,7,0,0.0,75.0,4.9,13.2,75.0,57.58,43.77
2018,6,14,7,15,1.0,105.0,4.75,13.45,105.5,79.82,62.4
2018,6,14,7,30,2.0,135.0,4.6,13.7,136.0,102.33,81.0
2018,6,14,7,45,9.5,167.5,4.45,13.95,173.0,128.69,102.32
2018,6,14,8,0,17.0,200.0,4.3,14.2,210.0,156.19,124.4
2018,6,14,8,15,12.0,196.0,4.15,14.45,203.5,153.38,121.77
2018,6,14,8,30,7.0,192.0,4.0,14.7,197.0,149.69,118.43
2018,6,14,8,45,7.5,198.5,3.85,14.95,204.0,155.77,122.98
2018,6,14,9,0,8.0,205.0,3.7,15.2,211.0,161.84,127.49
2018,6,14,9,15,13.0,238.5,3.6,15.45,248.5,191.16,150.7
2018,6,14,9,30,18.0,272.0,3.5,15.7,286.0,221.1,174.12
2018,6,14,9,45,22.5,298.0,3.45,15.9,316.5,245.46,192.95
2018,6,14,10,0,27.0,324.0,3.4,16.1,347.0,277.17,217.38
2018,6,14,10,15,41.0,359.5,3.45,16.25,396.0,317.56,248.54
2018,6,14,10,30,55.0,395.0,3.5,16.4,445.0,358.9,280.1
2018,6,14,10,45,63.5,416.5,3.55,16.55,475.0,385.41,300.01
2018,6,14,11,0,72.0,438.0,3.6,16.7,505.0,412.09,319.98
2018,6,14,11,15,93.0,452.5,3.7,16.75,540.5,442.58,343.24
2018,6,14,11,30,114.0,467.0,3.8,16.8,576.0,483.57,374.17
2018,6,14,11,45,186.0,470.0,3.85,16.85,649.5,544.87,421.13
2018,6,14,12,0,258.0,473.0,3.9,16.9,723.0,615.23,473.9
2018,6,14,12,15,270.0,469.5,4.0,16.9,731.0,622.14,479.1
2018,6,14,12,30,282.0,466.0,4.1,16.9,739.0,627.49,483.51
2018,6,14,12,45,259.5,466.5,4.2,16.9,716.0,607.33,468.54
2018,6,14,13,0,237.0,467.0,4.3,16.9,693.0,577.14,446.48
2018,6,14,13,15,221.5,461.5,4.4,16.85,670.0,555.84,431.06
2018,6,14,13,30,206.0,456.0,4.5,16.8,647.0,533.94,415.02
2018,6,14,13,45,369.0,373.5,4.6,16.8,705.0,585.96,457.75
2018,6,14,14,0,532.0,291.0,4.7,16.8,763.0,629.7,493.15
2018,6,14,14,15,714.5,201.5,4.75,16.75,813.5,662.86,520.18
2018,6,14,14,30,897.0,112.0,4.8,16.7,864.0,671.23,528.07
2018,6,14,14,45,890.0,109.5,4.85,16.65,829.0,632.97,498.05
2018,6,14,15,0,883.0,107.0,4.9,16.6,794.0,592.4,465.73
2018,6,14,15,15,871.5,105.0,4.9,16.6,753.5,547.8,429.25
2018,6,14,15,30,860.0,103.0,4.9,16.6,713.0,501.68,390.67
2018,6,14,15,45,846.5,100.5,4.9,16.4,668.5,453.04,349.41
2018,6,14,16,0,833.0,98.0,4.9,16.2,624.0,402.74,305.78
2018,6,14,16,15,814.5,94.5,4.9,16.05,576.0,349.52,258.96
2018,6,14,16,30,796.0,91.0,4.9,15.9,528.0,296.58,211.85
2018,6,14,16,45,770.5,87.5,4.9,15.75,477.0,242.66,164.57
2018,6,14,17,0,745.0,84.0,4.9,15.6,426.0,190.35,120.6
2018,6,14,17,15,710.0,80.0,4.85,15.4,375.0,134.36,78.69
2018,6,14,17,30,675.0,76.0,4.8,15.2,324.0,85.34,51.74
2018,6,14,17,45,625.5,71.0,4.8,15.0,273.5,57.0,45.23
2018,6,14,18,0,576.0,66.0,4.8,14.8,223.0,53.23,41.9
2018,6,14,18,15,503.0,59.5,4.75,14.55,176.0,48.13,37.21
2018,6,14,18,30,430.0,53.0,4.7,14.3,129.0,43.13,32.41
2018,6,14,18,45,320.5,43.0,4.6,14.05,90.0,35.1,24.67
2018,6,14,19,0,211.0,33.0,4.5,13.8,51.0,24.97,13.23
2018,6,14,19,15,114.0,19.0,4.5,13.65,28.0,14.95,0.0
2018,6,14,19,30,17.0,5.0,4.5,13.5,5.0,3.93,0.0
2018,6,14,19,45,8.5,2.5,4.45,13.35,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,8.5,3.0,4.6,12.75,3.0,0.0,0.0
2018,6,15,5,0,17.0,6.0,4.7,12.8,6.0,4.72,0.0
2018,6,15,5,15,25.5,10.5,4.7,12.9,12.5,8.24,0.0
2018,6,15,5,30,34.0,15.0,4.7,13.0,19.0,11.7,4.35
2018,6,15,5,45,86.5,26.0,4.75,13.1,42.5,20.14,12.14
2018,6,15,6,0,139.0,37.0,4.8,13.2,66.0,27.39,18.85
2018,6,15,6,15,69.5,35.0,4.8,13.35,49.5,26.46,18.14
2018,6,15,6,30,0.0,33.0,4.8,13.5,33.0,25.16,17.01
2018,6,15,6,45,0.0,38.5,4.85,13.65,38.5,29.39,19.66
2018,6,15,7,0,0.0,44.0,4.9,13.8,44.0,33.63,23.22
2018,6,15,7,15,0.0,61.0,4.9,13.95,61.0,46.76,34.3
2018,6,15,7,30,0.0,78.0,4.9,14.1,78.0,59.93,45.3
2018,6,15,7,45,0.0,89.5,4.95,14.25,89.5,68.85,52.61
2018,6,15,8,0,0.0,101.0,5.0,14.4,101.0,77.64,59.75
2018,6,15,8,15,0.0,111.0,5.05,14.55,111.0,85.35,65.94
2018,6,15,8,30,0.0,121.0,5.1,14.7,121.0,93.11,72.12
2018,6,15,8,45,0.5,132.0,5.15,14.8,132.5,101.91,79.15
2018,6,15,9,0,1.0,143.0,5.2,14.9,144.0,110.81,86.23
2018,6,15,9,15,62.5,144.5,5.2,15.0,194.5,153.07,121.04
2018,6,15,9,30,124.0,146.0,5.2,15.1,245.0,197.27,157.54
2018,6,15,9,45,65.5,171.5,5.25,15.15,224.0,183.42,145.53
2018,6,15,10,0,7.0,197.0,5.3,15.2,203.0,157.66,123.52
2018,6,15,10,15,9.0,216.0,5.25,15.3,224.0,174.39,136.84
2018,6,15,10,30,11.0,235.0,5.2,15.4,245.0,191.29,150.2
2018,6,15,10,45,11.0,232.5,5.2,15.55,242.5,189.87,148.84
2018,6,15,11,0,11.0,230.0,5.2,15.7,240.0,188.38,147.46
2018,6,15,11,15,11.5,237.0,5.2,15.7,248.0,194.71,152.43
2018,6,15,11,30,12.0,244.0,5.2,15.7,256.0,201.0,157.37
2018,6,15,11,45,12.0,242.0,5.2,15.7,254.0,199.66,156.26
2018,6,15,12,0,12.0,240.0,5.2,15.7,252.0,198.2,155.08
2018,6,15,12,15,12.0,236.0,5.25,15.75,248.0,195.04,152.55
2018,6,15,12,30,12.0,232.0,5.3,15.8,244.0,191.76,149.95
2018,6,15,12,45,12.0,232.0,5.4,15.8,243.5,191.56,149.84
2018,6,15,13,0,12.0,232.0,5.5,15.8,243.0,191.25,149.68
2018,6,15,13,15,12.0,234.5,5.6,15.75,245.5,192.84,151.06
2018,6,15,13,30,12.0,237.0,5.7,15.7,248.0,194.34,152.4
2018,6,15,13,45,16.0,272.0,5.8,15.7,286.5,224.29,176.49
2018,6,15,14,0,20.0,307.0,5.9,15.7,325.0,253.83,200.15
2018,6,15,14,15,23.0,309.5,6.0,15.55,329.5,256.63,202.74
2018,6,15,14,30,26.0,312.0,6.1,15.4,334.0,265.37,210.11
2018,6,15,14,45,26.5,302.5,6.15,15.3,324.0,255.82,202.86
2018,6,15,15,0,27.0,293.0,6.2,15.2,314.0,246.13,195.49
2018,6,15,15,15,25.0,275.0,6.2,15.2,293.5,224.43,178.34
2018,6,15,15,30,23.0,257.0,6.2,15.2,273.0,207.74,165.17
2018,6,15,15,45,31.5,252.0,6.25,14.9,272.5,207.9,165.71
2018,6,15,16,0,40.0,247.0,6.3,14.6,272.0,203.79,162.64
2018,6,15,16,15,66.5,237.0,6.3,14.45,275.0,200.73,159.73
2018,6,15,16,30,93.0,227.0,6.3,14.3,278.0,194.59,153.85
2018,6,15,16,45,108.0,208.0,6.25,14.1,262.0,177.49,139.07
2018,6,15,17,0,123.0,189.0,6.2,13.9,246.0,157.05,121.53
2018,6,15,17,15,158.0,165.5,6.15,13.7,229.5,134.27,101.91
2018,6,15,17,30,193.0,142.0,6.1,13.5,213.0,107.76,81.99
2018,6,15,17,45,196.0,120.5,6.05,13.3,183.0,83.68,69.32
2018,6,15,18,0,199.0,99.0,6.0,13.1,153.0,70.24,57.37
2018,6,15,18,15,154.0,81.5,5.9,12.95,118.0,58.34,46.55
2018,6,15,18,30,109.0,64.0,5.8,12.8,83.0,46.71,35.78
2018,6,15,18,45,69.0,46.5,5.7,12.65,57.0,34.24,24.1
2018,6,15,19,0,29.0,29.0,5.6,12.5,31.0,21.74,11.01
2018,6,15,19,15,17.5,16.5,5.55,12.45,17.5,12.98,0.0
2018,6,15,19,30,6.0,4.0,5.5,12.4,4.0,3.15,0.0
2018,6,15,19,45,3.0,2.0,5.4,12.4,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,16,4,45,21.5,6.5,2.55,12.9,7.0,0.0,0.0
2018,6,16,5,0,43.0,13.0,2.4,12.9,14.0,10.23,0.0
2018,6,16,5,15,135.0,28.0,2.35,13.0,41.5,21.07,6.65
2018,6,16,5,30,227.0,43.0,2.3,13.1,69.0,32.29,21.93
2018,6,16,5,45,242.0,47.0,2.25,13.2,87.0,35.28,25.49
2018,6,16,6,0,257.0,51.0,2.2,13.3,105.0,38.17,28.47
2018,6,16,6,15,128.5,58.0,2.2,13.5,85.0,42.98,32.95
2018,6,16,6,30,0.0,65.0,2.2,13.7,65.0,49.64,38.94
2018,6,16,6,45,0.0,86.0,2.2,13.85,86.0,64.81,49.93
2018,6,16,7,0,0.0,107.0,2.2,14.0,107.0,80.26,62.84
2018,6,16,7,15,6.5,137.0,2.2,14.2,140.0,103.14,81.5
2018,6,16,7,30,13.0,167.0,2.2,14.4,173.0,127.14,100.8
2018,6,16,7,45,29.5,198.0,2.15,14.6,214.5,155.5,123.13
2018,6,16,8,0,46.0,229.0,2.1,14.8,256.0,186.54,147.56
2018,6,16,8,15,119.5,253.5,2.05,15.0,330.5,238.49,187.48
2018,6,16,8,30,193.0,278.0,2.0,15.2,405.0,295.71,231.71
2018,6,16,8,45,461.0,218.5,2.0,15.45,549.5,394.42,306.86
2018,6,16,9,0,729.0,159.0,2.0,15.7,694.0,508.82,393.9
2018,6,16,9,15,796.0,139.5,2.05,15.9,752.0,562.03,435.1
2018,6,16,9,30,863.0,120.0,2.1,16.1,810.0,613.66,474.99
2018,6,16,9,45,876.0,119.0,2.1,16.35,844.5,652.71,504.26
2018,6,16,10,0,889.0,118.0,2.1,16.6,879.0,689.76,531.46
2018,6,16,10,15,894.5,120.0,2.2,16.75,906.5,721.91,555.34
2018,6,16,10,30,900.0,122.0,2.3,16.9,934.0,751.22,576.84
2018,6,16,10,45,904.0,123.5,2.4,17.05,954.5,776.03,594.9
2018,6,16,11,0,908.0,125.0,2.5,17.2,975.0,797.68,610.55
2018,6,16,11,15,910.0,126.0,2.65,17.3,988.5,814.14,622.39
2018,6,16,11,30,912.0,127.0,2.8,17.4,1002.0,827.22,631.82
2018,6,16,11,45,912.5,128.5,2.9,17.45,1008.5,836.14,638.24
2018,6,16,12,0,913.0,130.0,3.0,17.5,1015.0,841.67,642.42
2018,6,16,12,15,912.5,130.0,3.15,17.5,1014.0,841.89,643.42
2018,6,16,12,30,912.0,130.0,3.3,17.5,1013.0,838.75,642.17
2018,6,16,12,45,864.0,153.5,3.5,17.5,984.0,812.91,625.25
2018,6,16,13,0,816.0,177.0,3.7,17.5,955.0,798.59,615.04
2018,6,16,13,15,832.5,165.0,3.85,17.45,947.5,789.05,609.33
2018,6,16,13,30,849.0,153.0,4.0,17.4,940.0,764.87,593.19
2018,6,16,13,45,868.5,141.5,4.15,17.3,929.5,751.83,584.6
2018,6,16,14,0,888.0,130.0,4.3,17.2,919.0,734.44,572.54
2018,6,16,14,15,880.0,129.5,4.4,17.05,890.0,703.1,549.64
2018,6,16,14,30,872.0,129.0,4.5,16.9,861.0,669.2,524.33
2018,6,16,14,45,861.5,128.5,4.6,16.75,826.0,631.41,495.44
2018,6,16,15,0,851.0,128.0,4.7,16.6,791.0,595.34,466.98
2018,6,16,15,15,741.5,146.0,4.7,16.6,702.0,517.03,405.21
2018,6,16,15,30,632.0,164.0,4.7,16.6,613.0,444.78,347.59
2018,6,16,15,45,328.5,197.5,4.95,16.2,430.0,305.74,239.69
2018,6,16,16,0,25.0,231.0,5.2,15.8,247.0,184.69,146.29
2018,6,16,16,15,23.0,211.5,5.3,15.55,225.5,167.2,132.61
2018,6,16,16,30,21.0,192.0,5.4,15.3,204.0,150.01,118.93
2018,6,16,16,45,22.0,178.0,5.55,15.1,189.5,137.66,109.03
2018,6,16,17,0,23.0,164.0,5.7,14.9,175.0,125.14,98.94
2018,6,16,17,15,56.5,152.5,5.75,14.65,174.5,116.07,90.44
2018,6,16,17,30,90.0,141.0,5.8,14.4,174.0,102.34,79.44
2018,6,16,17,45,99.0,121.5,5.9,14.15,153.0,84.7,70.0
2018,6,16,18,0,108.0,102.0,6.0,13.9,132.0,72.24,58.96
2018,6,16,18,15,79.0,82.5,5.9,13.7,102.0,59.05,47.05
2018,6,16,18,30,50.0,63.0,5.8,13.5,72.0,45.99,35.06
2018,6,16,18,45,28.0,44.5,5.75,13.3,49.5,32.92,22.91
2018,6,16,19,0,6.0,26.0,5.7,13.1,27.0,19.6,9.47
2018,6,16,19,15,5.0,15.0,5.6,13.05,15.5,11.8,0.0
2018,6,16,19,30,4.0,4.0,5.5,13.0,4.0,3.15,0.0
2018,6,16,19,45,2.0,2.0,5.4,12.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.85,13.35,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.8,13.4,4.0,3.15,0.0
2018,6,17,5,15,1.0,10.0,3.8,13.5,10.0,7.59,0.0
2018,6,17,5,30,0.0,16.0,3.8,13.6,16.0,12.16,4.72
2018,6,17,5,45,0.0,25.0,3.75,13.7,25.0,19.04,11.14
2018,6,17,6,0,0.0,34.0,3.7,13.8,34.0,25.94,17.51
2018,6,17,6,15,0.0,41.5,3.65,13.9,41.5,31.7,22.8
2018,6,17,6,30,0.0,49.0,3.6,14.0,49.0,37.47,28.01
2018,6,17,6,45,0.0,66.0,3.55,14.15,66.0,50.61,37.78
2018,6,17,7,0,0.0,83.0,3.5,14.3,83.0,63.35,48.48
2018,6,17,7,15,3.0,117.5,3.45,14.4,119.0,88.98,69.78
2018,6,17,7,30,6.0,152.0,3.4,14.5,155.0,115.17,91.24
2018,6,17,7,45,20.0,186.0,3.35,14.65,197.5,144.49,114.61
2018,6,17,8,0,34.0,220.0,3.3,14.8,240.0,176.36,139.95
2018,6,17,8,15,32.5,233.0,3.2,14.95,253.0,189.25,150.13
2018,6,17,8,30,31.0,246.0,3.1,15.1,266.0,201.89,160.01
2018,6,17,8,45,36.0,268.0,3.05,15.25,293.0,224.09,177.4
2018,6,17,9,0,41.0,290.0,3.0,15.4,320.0,246.87,195.09
2018,6,17,9,15,82.5,332.0,2.95,15.55,396.5,305.52,240.91
2018,6,17,9,30,124.0,374.0,2.9,15.7,473.0,374.31,293.83
2018,6,17,9,45,137.5,392.5,2.8,15.85,506.5,404.6,316.38
2018,6,17,10,0,151.0,411.0,2.7,16.0,540.0,435.4,339.21
2018,6,17,10,15,139.0,424.0,2.65,16.25,546.0,444.73,345.28
2018,6,17,10,30,127.0,437.0,2.6,16.5,552.0,452.77,350.38
2018,6,17,10,45,132.0,448.0,2.5,16.75,569.5,470.45,362.81
2018,6,17,11,0,137.0,459.0,2.4,17.0,587.0,487.67,374.74
2018,6,17,11,15,117.0,458.0,2.35,17.2,568.5,475.27,364.56
2018,6,17,11,30,97.0,457.0,2.3,17.4,550.0,451.07,345.9
2018,6,17,11,45,103.0,463.0,2.3,17.55,562.5,462.32,354.16
2018,6,17,12,0,109.0,469.0,2.3,17.7,575.0,472.97,361.8
2018,6,17,12,15,299.5,404.5,2.3,17.85,694.5,591.09,451.95
2018,6,17,12,30,490.0,340.0,2.3,18.0,814.0,697.51,530.42
2018,6,17,12,45,506.0,335.5,2.35,18.1,821.5,702.28,533.28
2018,6,17,13,0,522.0,331.0,2.4,18.2,829.0,704.46,535.09
2018,6,17,13,15,610.0,278.0,2.45,18.25,850.5,718.96,547.36
2018,6,17,13,30,698.0,225.0,2.5,18.3,872.0,729.25,556.33
2018,6,17,13,45,768.5,184.5,2.5,18.35,881.0,724.46,553.92
2018,6,17,14,0,839.0,144.0,2.5,18.4,890.0,711.37,545.48
2018,6,17,14,15,854.5,132.0,2.55,18.35,870.0,688.21,528.89
2018,6,17,14,30,870.0,120.0,2.6,18.3,850.0,660.92,508.9
2018,6,17,14,45,862.0,117.5,2.6,18.25,815.5,623.18,480.31
2018,6,17,15,0,854.0,115.0,2.6,18.2,781.0,583.26,449.47
2018,6,17,15,15,842.5,112.5,2.6,18.2,741.0,539.57,414.91
2018,6,17,15,30,831.0,110.0,2.6,18.2,701.0,495.52,379.14
2018,6,17,15,45,816.5,107.0,2.6,18.0,657.0,446.64,339.01
2018,6,17,16,0,802.0,104.0,2.6,17.8,613.0,397.12,297.29
2018,6,17,16,15,783.0,100.5,2.65,17.65,565.5,345.35,252.94
2018,6,17,16,30,764.0,97.0,2.7,17.5,518.0,293.95,208.25
2018,6,17,16,45,739.0,93.5,2.7,17.3,469.0,241.88,163.44
2018,6,17,17,0,714.0,90.0,2.7,17.1,420.0,187.45,118.41
2018,6,17,17,15,679.5,85.5,2.7,16.85,369.5,136.56,80.91
2018,6,17,17,30,645.0,81.0,2.7,16.6,319.0,88.88,54.41
2018,6,17,17,45,597.5,75.0,2.7,16.35,269.5,59.5,47.18
2018,6,17,18,0,550.0,69.0,2.7,16.1,220.0,55.16,43.39
2018,6,17,18,15,483.0,61.5,2.65,15.8,174.5,49.46,38.22
2018,6,17,18,30,416.0,54.0,2.6,15.5,129.0,43.78,32.87
2018,6,17,18,45,319.0,43.5,2.5,15.2,90.5,33.21,23.01
2018,6,17,19,0,222.0,33.0,2.4,14.9,52.0,25.03,13.68
2018,6,17,19,15,123.5,19.0,2.35,14.75,28.5,14.95,0.0
2018,6,17,19,30,25.0,5.0,2.3,14.6,5.0,3.93,0.0
2018,6,17,19,45,12.5,2.5,2.2,14.4,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,18,4,45,2.0,1.5,1.45,13.15,1.5,0.0,0.0
2018,6,18,5,0,4.0,3.0,1.5,13.3,3.0,2.36,0.0
2018,6,18,5,15,2.0,8.5,1.55,13.55,8.5,6.45,0.0
2018,6,18,5,30,0.0,14.0,1.6,13.8,14.0,10.63,3.42
2018,6,18,5,45,0.0,22.0,1.6,14.05,22.0,16.74,9.12
2018,6,18,6,0,0.0,30.0,1.6,14.3,30.0,22.86,14.76
2018,6,18,6,15,0.0,37.0,1.55,14.5,37.0,28.23,19.68
2018,6,18,6,30,0.0,44.0,1.5,14.7,44.0,33.62,24.52
2018,6,18,6,45,0.0,51.5,1.5,14.9,51.5,39.4,28.14
2018,6,18,7,0,0.0,59.0,1.5,15.1,59.0,45.2,32.96
2018,6,18,7,15,0.0,85.0,1.45,15.35,85.0,65.14,49.65
2018,6,18,7,30,0.0,111.0,1.4,15.6,111.0,84.52,65.57
2018,6,18,7,45,0.5,135.0,1.4,15.85,135.5,102.72,80.28
2018,6,18,8,0,1.0,159.0,1.4,16.1,160.0,121.16,95.0
2018,6,18,8,15,7.0,186.5,1.45,16.35,191.5,144.43,113.34
2018,6,18,8,30,13.0,214.0,1.5,16.6,223.0,168.52,132.19
2018,6,18,8,45,19.5,242.5,1.55,16.85,256.5,194.39,152.28
2018,6,18,9,0,26.0,271.0,1.6,17.1,290.0,224.7,175.68
2018,6,18,9,15,58.0,317.5,1.65,17.35,363.0,280.85,218.94
2018,6,18,9,30,90.0,364.0,1.7,17.6,436.0,340.08,263.83
2018,6,18,9,45,150.0,381.5,1.8,17.8,507.5,403.53,311.77
2018,6,18,10,0,210.0,399.0,1.9,18.0,579.0,464.19,357.09
2018,6,18,10,15,271.0,401.5,1.95,18.15,641.0,524.36,401.47
2018,6,18,10,30,332.0,404.0,2.0,18.3,703.0,579.52,441.74
2018,6,18,10,45,351.0,407.5,2.05,18.45,730.0,606.33,460.77
2018,6,18,11,0,370.0,411.0,2.1,18.6,757.0,632.39,479.33
2018,6,18,11,15,373.5,416.5,2.25,18.7,770.5,647.18,490.15
2018,6,18,11,30,377.0,422.0,2.4,18.8,784.0,660.34,499.86
2018,6,18,11,45,386.0,421.5,2.5,18.9,794.0,671.16,507.83
2018,6,18,12,0,395.0,421.0,2.6,19.0,804.0,680.2,514.56
2018,6,18,12,15,335.5,443.0,2.7,19.0,768.0,651.54,493.35
2018,6,18,12,30,276.0,465.0,2.8,19.0,732.0,621.15,470.94
2018,6,18,12,45,238.0,464.0,2.9,19.0,693.0,587.76,446.85
2018,6,18,13,0,200.0,463.0,3.0,19.0,654.0,544.75,415.62
2018,6,18,13,15,169.5,460.0,3.05,18.95,620.0,514.74,393.63
2018,6,18,13,30,139.0,457.0,3.1,18.9,586.0,484.78,371.44
2018,6,18,13,45,312.0,377.0,3.15,18.85,657.0,547.58,421.8
2018,6,18,14,0,485.0,297.0,3.2,18.8,728.0,601.85,464.29
2018,6,18,14,15,683.5,204.5,3.25,18.65,790.5,644.89,498.28
2018,6,18,14,30,882.0,112.0,3.3,18.5,853.0,662.25,512.77
2018,6,18,14,45,873.0,111.0,3.35,18.35,818.5,624.75,484.09
2018,6,18,15,0,864.0,110.0,3.4,18.2,784.0,585.12,453.41
2018,6,18,15,15,839.5,111.5,3.4,18.2,738.5,537.56,415.58
2018,6,18,15,30,815.0,113.0,3.4,18.2,693.0,490.88,377.55
2018,6,18,15,45,758.5,121.5,3.45,17.9,634.5,434.37,331.92
2018,6,18,16,0,702.0,130.0,3.5,17.6,576.0,378.85,286.35
2018,6,18,16,15,739.5,111.0,3.55,17.4,548.5,340.17,251.16
2018,6,18,16,30,777.0,92.0,3.6,17.2,521.0,293.92,208.72
2018,6,18,16,45,733.0,92.5,3.6,17.0,466.5,240.25,162.97
2018,6,18,17,0,689.0,93.0,3.6,16.8,412.0,186.13,118.77
2018,6,18,17,15,570.0,99.5,3.6,16.55,342.5,135.73,84.81
2018,6,18,17,30,451.0,106.0,3.6,16.3,273.0,95.42,64.35
2018,6,18,17,45,441.5,91.5,3.6,16.0,234.5,67.16,54.01
2018,6,18,18,0,432.0,77.0,3.6,15.7,196.0,57.59,45.6
2018,6,18,18,15,429.5,64.5,3.55,15.4,162.5,51.28,39.89
2018,6,18,18,30,427.0,52.0,3.5,15.1,129.0,42.22,31.56
2018,6,18,18,45,313.5,41.5,3.4,14.8,89.0,33.72,23.5
2018,6,18,19,0,200.0,31.0,3.3,14.5,49.0,23.52,12.65
2018,6,18,19,15,106.5,17.5,3.3,14.35,26.5,13.29,0.0
2018,6,18,19,30,13.0,4.0,3.3,14.2,4.0,3.15,0.0
2018,6,18,19,45,6.5,2.0,3.25,14.0,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,19,4,45,1.5,1.0,3.15,13.05,1.0,0.0,0.0
2018,6,19,5,0,3.0,2.0,3.2,13.1,2.0,1.57,0.0
2018,6,19,5,15,1.5,6.0,3.15,13.2,6.0,4.54,0.0
2018,6,19,5,30,0.0,10.0,3.1,13.3,10.0,7.58,0.81
2018,6,19,5,45,0.0,15.5,3.1,13.45,15.5,11.77,4.74
2018,6,19,6,0,0.0,21.0,3.1,13.6,21.0,15.97,8.63
2018,6,19,6,15,0.0,22.5,3.1,13.7,22.5,17.12,9.74
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,18.27,10.81
2018,6,19,6,45,0.0,26.5,3.1,13.95,26.5,20.19,11.75
2018,6,19,7,0,0.0,29.0,3.1,14.1,29.0,22.12,13.35
2018,6,19,7,15,0.0,48.0,3.05,14.25,48.0,36.73,25.75
2018,6,19,7,30,0.0,67.0,3.0,14.4,67.0,51.41,38.07
2018,6,19,7,45,0.0,81.0,2.95,14.6,81.0,62.29,47.03
2018,6,19,8,0,0.0,95.0,2.9,14.8,95.0,73.11,55.87
2018,6,19,8,15,0.0,107.5,2.9,15.1,107.5,82.69,63.56
2018,6,19,8,30,0.0,120.0,2.9,15.4,120.0,92.34,71.24
2018,6,19,8,45,1.0,139.5,2.85,15.65,140.0,107.85,83.67
2018,6,19,9,0,2.0,159.0,2.8,15.9,160.0,123.55,96.14
2018,6,19,9,15,5.0,184.5,2.85,16.1,188.0,145.15,113.31
2018,6,19,9,30,8.0,210.0,2.9,16.3,216.0,167.14,130.65
2018,6,19,9,45,11.5,239.0,2.9,16.55,248.5,192.52,150.51
2018,6,19,10,0,15.0,268.0,2.9,16.8,281.0,218.29,170.49
2018,6,19,10,15,23.5,311.0,2.95,16.95,332.0,265.95,207.53
2018,6,19,10,30,32.0,354.0,3.0,17.1,383.0,308.63,240.19
2018,6,19,10,45,34.5,367.5,3.0,17.25,399.5,323.37,251.06
2018,6,19,11,0,37.0,381.0,3.0,17.4,416.0,338.06,261.95
2018,6,19,11,15,43.0,398.5,3.1,17.45,439.5,358.66,277.58
2018,6,19,11,30,49.0,416.0,3.2,17.5,463.0,379.2,293.1
2018,6,19,11,45,51.0,421.5,3.25,17.55,470.5,386.37,298.4
2018,6,19,12,0,53.0,427.0,3.3,17.6,478.0,393.14,303.47
2018,6,19,12,15,61.5,435.0,3.45,17.6,494.5,406.71,314.03
2018,6,19,12,30,70.0,443.0,3.6,17.6,511.0,419.74,324.16
2018,6,19,12,45,113.5,440.0,3.7,17.6,549.0,461.11,356.39
2018,6,19,13,0,157.0,437.0,3.8,17.6,587.0,490.08,379.09
2018,6,19,13,15,254.0,395.5,4.0,17.55,633.5,534.9,415.09
2018,6,19,13,30,351.0,354.0,4.2,17.5,680.0,566.31,440.8
2018,6,19,13,45,401.5,320.0,4.35,17.45,684.0,574.98,448.59
2018,6,19,14,0,452.0,286.0,4.5,17.4,688.0,570.16,446.39
2018,6,19,14,15,671.5,197.5,4.65,17.3,773.0,631.29,495.4
2018,6,19,14,30,891.0,109.0,4.8,17.2,858.0,665.78,523.2
2018,6,19,14,45,867.0,110.5,4.9,17.05,814.5,621.09,488.56
2018,6,19,15,0,843.0,112.0,5.0,16.9,771.0,575.37,452.67
2018,6,19,15,15,847.0,107.0,5.0,16.9,739.5,538.23,421.93
2018,6,19,15,30,851.0,102.0,5.0,16.9,708.0,498.31,388.08
2018,6,19,15,45,836.5,99.5,5.15,16.55,664.0,449.84,347.44
2018,6,19,16,0,822.0,97.0,5.3,16.2,620.0,399.78,304.37
2018,6,19,16,15,738.0,105.0,5.3,16.0,547.0,335.27,250.16
2018,6,19,16,30,654.0,113.0,5.3,15.8,474.0,274.32,199.13
2018,6,19,16,45,648.5,105.5,5.25,15.55,435.0,228.77,158.56
2018,6,19,17,0,643.0,98.0,5.2,15.3,396.0,182.87,119.12
2018,6,19,17,15,618.5,91.5,5.15,15.0,351.0,135.48,83.18
2018,6,19,17,30,594.0,85.0,5.1,14.7,306.0,90.26,56.81
2018,6,19,17,45,509.5,82.0,5.0,14.4,251.5,63.42,51.05
2018,6,19,18,0,425.0,79.0,4.9,14.1,197.0,58.84,47.02
2018,6,19,18,15,391.5,66.5,4.8,13.85,158.0,50.06,39.06
2018,6,19,18,30,358.0,54.0,4.7,13.6,119.0,41.05,30.73
2018,6,19,18,45,257.0,42.5,4.55,13.35,82.0,32.16,22.31
2018,6,19,19,0,156.0,31.0,4.4,13.1,45.0,23.35,12.7
2018,6,19,19,15,88.0,17.5,4.3,13.0,24.5,13.26,0.0
2018,6,19,19,30,20.0,4.0,4.2,12.9,4.0,3.15,0.0
2018,6,19,19,45,10.0,2.0,4.15,12.75,2.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,3.5,1.0,3.85,12.1,1.0,0.0,0.0
2018,6,20,5,0,7.0,2.0,4.0,12.2,2.0,1.57,0.0
2018,6,20,5,15,3.5,6.5,4.0,12.35,6.5,5.09,0.0
2018,6,20,5,30,0.0,11.0,4.0,12.5,11.0,8.34,1.47
2018,6,20,5,45,0.0,17.0,4.05,12.7,17.0,12.91,5.77
2018,6,20,6,0,0.0,23.0,4.1,12.9,23.0,17.5,10.02
2018,6,20,6,15,0.0,26.5,4.05,13.05,26.5,20.18,12.53
2018,6,20,6,30,0.0,30.0,4.0,13.2,30.0,22.86,14.97
2018,6,20,6,45,0.0,39.0,3.95,13.35,39.0,29.78,20.03
2018,6,20,7,0,0.0,48.0,3.9,13.5,48.0,36.71,25.9
2018,6,20,7,15,0.0,77.5,3.9,13.75,77.5,59.53,45.2
2018,6,20,7,30,0.0,107.0,3.9,14.0,107.0,81.58,63.58
2018,6,20,7,45,0.0,121.0,3.9,14.2,121.0,92.29,72.25
2018,6,20,8,0,0.0,135.0,3.9,14.4,135.0,103.08,80.92
2018,6,20,8,15,0.5,149.5,3.9,14.6,150.0,114.51,90.03
2018,6,20,8,30,1.0,164.0,3.9,14.8,165.0,126.07,99.17
2018,6,20,8,45,5.0,189.0,3.95,15.0,193.0,147.31,116.14
2018,6,20,9,0,9.0,214.0,4.0,15.2,221.0,169.09,133.42
2018,6,20,9,15,16.5,253.5,4.0,15.4,266.5,204.4,161.43
2018,6,20,9,30,24.0,293.0,4.0,15.6,312.0,240.61,189.84
2018,6,20,9,45,30.5,319.0,4.05,15.8,344.5,272.64,214.71
2018,6,20,10,0,37.0,345.0,4.1,16.0,377.0,300.11,235.81
2018,6,20,10,15,65.0,381.5,4.2,16.1,439.5,351.22,275.61
2018,6,20,10,30,93.0,418.0,4.3,16.2,502.0,404.02,316.27
2018,6,20,10,45,156.5,433.5,4.45,16.35,578.5,476.24,372.07
2018,6,20,11,0,220.0,449.0,4.6,16.5,655.0,541.54,422.03
2018,6,20,11,15,256.5,447.0,4.7,16.55,690.5,581.97,452.66
2018,6,20,11,30,293.0,445.0,4.8,16.6,726.0,613.41,476.68
2018,6,20,11,45,294.0,451.0,4.95,16.65,734.5,622.65,483.66
2018,6,20,12,0,295.0,457.0,5.1,16.7,743.0,630.36,489.61
2018,6,20,12,15,295.0,458.5,5.2,16.65,744.5,631.98,491.15
2018,6,20,12,30,295.0,460.0,5.3,16.6,746.0,632.0,491.54
2018,6,20,12,45,365.0,422.0,5.4,16.6,772.5,652.85,509.11
2018,6,20,13,0,435.0,384.0,5.5,16.6,799.0,679.3,530.49
2018,6,20,13,15,473.5,356.0,5.6,16.55,801.0,678.61,531.25
2018,6,20,13,30,512.0,328.0,5.7,16.5,803.0,674.36,529.37
2018,6,20,13,45,593.0,279.5,5.75,16.5,817.0,680.63,535.74
2018,6,20,14,0,674.0,231.0,5.8,16.5,831.0,681.89,537.98
2018,6,20,14,15,798.5,166.5,5.8,16.45,854.5,687.1,543.38
2018,6,20,14,30,923.0,102.0,5.8,16.4,878.0,680.61,539.26
2018,6,20,14,45,874.0,114.5,5.8,16.3,825.0,628.94,498.4
2018,6,20,15,0,825.0,127.0,5.8,16.2,772.0,581.32,460.06
2018,6,20,15,15,814.0,123.0,5.8,16.2,732.0,536.95,423.62
2018,6,20,15,30,803.0,119.0,5.8,16.2,692.0,491.19,385.2
2018,6,20,15,45,776.0,117.5,5.75,16.0,642.5,439.51,341.56
2018,6,20,16,0,749.0,116.0,5.7,15.8,593.0,388.43,297.57
2018,6,20,16,15,788.0,99.5,5.65,15.6,567.0,347.74,259.6
2018,6,20,16,30,827.0,83.0,5.6,15.4,541.0,301.45,215.91
2018,6,20,16,45,767.5,86.0,5.55,15.25,479.5,243.77,166.37
2018,6,20,17,0,708.0,89.0,5.5,15.1,418.0,187.35,120.09
2018,6,20,17,15,577.0,95.5,5.4,14.85,343.0,134.46,84.03
2018,6,20,17,30,446.0,102.0,5.3,14.6,268.0,93.33,62.84
2018,6,20,17,45,331.5,100.0,5.25,14.35,213.0,71.16,57.93
2018,6,20,18,0,217.0,98.0,5.2,14.1,158.0,69.88,56.84
2018,6,20,18,15,163.0,81.5,5.1,13.9,121.5,58.48,46.53
2018,6,20,18,30,109.0,65.0,5.0,13.7,85.0,47.46,36.37
2018,6,20,18,45,69.5,47.5,4.85,13.45,59.0,35.0,24.77
2018,6,20,19,0,30.0,30.0,4.7,13.2,33.0,22.5,12.1
2018,6,20,19,15,18.5,16.5,4.7,13.1,18.0,12.58,0.0
2018,6,20,19,30,7.0,3.0,4.7,13.0,3.0,2.36,0.0
2018,6,20,19,45,3.5,1.5,4.65,12.85,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,4.4,12.2,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,4.5,12.3,2.0,1.57,0.0
2018,6,21,5,15,3.5,6.5,4.55,12.45,6.5,5.09,0.0
2018,6,21,5,30,0.0,11.0,4.6,12.6,11.0,8.34,1.46
2018,6,21,5,45,0.0,17.0,4.6,12.75,17.0,12.91,5.76
2018,6,21,6,0,0.0,23.0,4.6,12.9,23.0,17.5,10.02
2018,6,21,6,15,0.0,26.5,4.6,13.1,26.5,20.18,12.52
2018,6,21,6,30,0.0,30.0,4.6,13.3,30.0,22.86,14.96
2018,6,21,6,45,0.0,42.5,4.55,13.5,42.5,32.47,23.55
2018,6,21,7,0,0.0,55.0,4.5,13.7,55.0,42.11,30.49
2018,6,21,7,15,0.0,88.0,4.45,13.9,88.0,67.33,51.79
2018,6,21,7,30,0.0,121.0,4.4,14.1,121.0,91.76,72.12
2018,6,21,7,45,0.5,141.0,4.35,14.35,141.5,107.07,84.54
2018,6,21,8,0,1.0,161.0,4.3,14.6,162.0,122.6,97.02
2018,6,21,8,15,3.0,174.0,4.3,14.85,176.0,133.67,105.68
2018,6,21,8,30,5.0,187.0,4.3,15.1,190.0,144.99,114.52
2018,6,21,8,45,5.0,184.5,4.25,15.3,188.0,143.89,113.24
2018,6,21,9,0,5.0,182.0,4.2,15.5,186.0,142.64,111.89
2018,6,21,9,15,6.0,191.5,4.15,15.75,196.5,151.06,118.37
2018,6,21,9,30,7.0,201.0,4.1,16.0,207.0,159.57,124.9
2018,6,21,9,45,12.5,242.5,4.05,16.2,253.0,195.83,153.64
2018,6,21,10,0,18.0,284.0,4.0,16.4,299.0,232.73,182.54
2018,6,21,10,15,32.5,333.0,3.95,16.6,361.5,289.8,227.0
2018,6,21,10,30,47.0,382.0,3.9,16.8,424.0,342.0,267.0
2018,6,21,10,45,76.5,418.0,3.85,16.95,488.5,395.5,307.89
2018,6,21,11,0,106.0,454.0,3.8,17.1,553.0,450.22,349.14
2018,6,21,11,15,204.0,438.0,3.85,17.25,632.5,525.31,406.97
2018,6,21,11,30,302.0,422.0,3.9,17.4,712.0,601.42,464.54
2018,6,21,11,45,399.0,387.0,3.95,17.5,772.5,661.29,509.74
2018,6,21,12,0,496.0,352.0,4.0,17.6,833.0,712.9,548.66
2018,6,21,12,15,681.5,255.0,4.15,17.65,915.5,781.01,601.72
2018,6,21,12,30,867.0,158.0,4.3,17.7,998.0,823.8,636.28
2018,6,21,12,45,910.0,133.0,4.45,17.75,1008.0,833.15,643.68
2018,6,21,13,0,953.0,108.0,4.6,17.8,1018.0,837.2,647.6
2018,6,21,13,15,951.5,107.0,4.7,17.8,1003.0,821.93,637.62
2018,6,21,13,30,950.0,106.0,4.8,17.8,988.0,803.15,625.21
