Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,45,947.0,105.0,4.9,17.8,966.5,779.83,608.48
2018,6,21,14,0,944.0,104.0,5.0,17.8,945.0,753.21,589.0
2018,6,21,14,15,938.5,102.5,5.05,17.75,915.5,721.33,565.11
2018,6,21,14,30,933.0,101.0,5.1,17.7,886.0,686.57,538.58
2018,6,21,14,45,926.0,98.5,5.1,17.65,850.5,647.34,507.93
2018,6,21,15,0,919.0,96.0,5.1,17.6,815.0,605.7,474.73
2018,6,21,15,15,908.5,94.5,5.1,17.6,774.5,560.87,438.14
2018,6,21,15,30,898.0,93.0,5.1,17.6,734.0,514.34,399.29
2018,6,21,15,45,886.0,90.5,4.95,17.45,689.5,464.87,357.1
2018,6,21,16,0,874.0,88.0,4.8,17.3,645.0,414.33,313.06
2018,6,21,16,15,857.5,85.5,4.75,17.2,597.0,361.48,266.46
2018,6,21,16,30,841.0,83.0,4.7,17.1,549.0,306.0,217.22
2018,6,21,16,45,817.5,80.0,4.7,17.0,497.5,250.67,168.63
2018,6,21,17,0,794.0,77.0,4.7,16.9,446.0,196.62,122.96
2018,6,21,17,15,762.0,73.5,4.65,16.65,394.0,142.79,82.58
2018,6,21,17,30,730.0,70.0,4.6,16.4,342.0,91.79,53.86
2018,6,21,17,45,685.5,65.5,4.55,16.15,290.5,58.22,46.09
2018,6,21,18,0,641.0,61.0,4.5,15.9,239.0,50.18,39.02
2018,6,21,18,15,574.0,55.0,4.3,15.5,190.5,45.25,34.55
2018,6,21,18,30,507.0,49.0,4.1,15.1,142.0,40.4,29.98
2018,6,21,18,45,402.5,40.5,3.95,14.75,100.5,33.37,23.24
2018,6,21,19,0,298.0,32.0,3.8,14.4,59.0,26.48,15.23
2018,6,21,19,15,173.5,20.0,3.7,14.2,33.5,16.55,0.0
2018,6,21,19,30,49.0,8.0,3.6,14.0,8.0,6.29,0.0
2018,6,21,19,45,24.5,4.0,3.55,13.85,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,24.5,5.0,2.9,12.5,5.5,0.0,0.0
2018,6,22,5,0,49.0,10.0,2.9,12.7,11.0,7.87,0.0
2018,6,22,5,15,96.0,21.0,2.85,13.0,29.5,15.88,2.55
2018,6,22,5,30,143.0,32.0,2.8,13.3,48.0,24.05,14.79
2018,6,22,5,45,204.0,45.5,2.8,13.65,81.0,33.97,24.25
2018,6,22,6,0,265.0,59.0,2.8,14.0,114.0,43.76,33.31
2018,6,22,6,15,140.0,81.0,2.65,14.3,111.0,58.14,46.31
2018,6,22,6,30,15.0,103.0,2.5,14.6,108.0,74.99,61.27
2018,6,22,6,45,40.5,128.5,2.35,14.95,144.0,90.96,75.19
2018,6,22,7,0,66.0,154.0,2.2,15.3,180.0,114.56,88.88
2018,6,22,7,15,134.0,177.0,2.15,15.7,239.0,145.7,110.61
2018,6,22,7,30,202.0,200.0,2.1,16.1,298.0,185.75,139.95
2018,6,22,7,45,375.0,183.5,2.05,16.5,390.0,235.17,173.83
2018,6,22,8,0,548.0,167.0,2.0,16.9,482.0,299.59,221.69
2018,6,22,8,15,705.5,131.0,2.0,17.25,571.5,362.43,270.36
2018,6,22,8,30,863.0,95.0,2.0,17.6,661.0,436.43,328.36
2018,6,22,8,45,876.5,97.5,1.95,18.0,705.5,486.42,369.22
2018,6,22,9,0,890.0,100.0,1.9,18.4,750.0,535.38,408.07
2018,6,22,9,15,899.0,102.5,1.95,18.7,789.5,580.64,443.53
2018,6,22,9,30,908.0,105.0,2.0,19.0,829.0,623.99,476.61
2018,6,22,9,45,915.0,107.0,2.0,19.35,862.5,663.57,505.75
2018,6,22,10,0,922.0,109.0,2.0,19.7,896.0,700.67,532.34
2018,6,22,10,15,928.0,110.0,2.1,20.0,924.0,733.59,556.18
2018,6,22,10,30,934.0,111.0,2.2,20.3,952.0,763.62,577.58
2018,6,22,10,45,938.0,112.5,2.3,20.6,973.5,789.54,595.81
2018,6,22,11,0,942.0,114.0,2.4,20.9,995.0,812.19,611.38
2018,6,22,11,15,945.0,114.0,2.5,21.05,1009.0,829.49,622.98
2018,6,22,11,30,948.0,114.0,2.6,21.2,1023.0,843.32,632.31
2018,6,22,11,45,949.0,115.0,2.75,21.35,1030.0,852.9,639.18
2018,6,22,12,0,950.0,116.0,2.9,21.5,1037.0,858.96,643.74
2018,6,22,12,15,949.0,116.5,3.05,21.5,1036.0,859.51,645.01
2018,6,22,12,30,948.0,117.0,3.2,21.5,1035.0,856.57,643.98
2018,6,22,12,45,945.5,117.5,3.4,21.55,1026.5,848.95,639.95
2018,6,22,13,0,943.0,118.0,3.6,21.6,1018.0,837.84,633.52
2018,6,22,13,15,940.0,117.0,3.8,21.55,1002.0,821.67,623.79
2018,6,22,13,30,937.0,116.0,4.0,21.5,986.0,802.07,611.31
2018,6,22,13,45,932.5,114.5,4.2,21.45,963.0,777.62,594.62
2018,6,22,14,0,928.0,113.0,4.4,21.4,940.0,749.99,575.3
2018,6,22,14,15,921.5,112.5,4.5,21.3,911.0,718.78,552.86
2018,6,22,14,30,915.0,112.0,4.6,21.2,882.0,684.79,527.84
2018,6,22,14,45,906.0,110.0,4.7,21.1,846.0,645.47,498.25
2018,6,22,15,0,897.0,108.0,4.8,21.0,810.0,603.91,466.2
2018,6,22,15,15,886.0,106.0,4.8,21.0,769.5,559.3,430.49
2018,6,22,15,30,875.0,104.0,4.8,21.0,729.0,513.07,392.62
2018,6,22,15,45,860.5,101.5,4.8,20.7,683.5,463.55,351.69
2018,6,22,16,0,846.0,99.0,4.8,20.4,638.0,412.49,308.46
2018,6,22,16,15,827.0,96.0,4.75,20.2,589.5,359.02,262.3
2018,6,22,16,30,808.0,93.0,4.7,20.0,541.0,305.82,215.8
2018,6,22,16,45,783.5,89.5,4.65,19.75,490.5,251.53,168.9
2018,6,22,17,0,759.0,86.0,4.6,19.5,440.0,198.69,124.9
2018,6,22,17,15,725.0,82.0,4.5,19.15,388.0,141.92,82.44
2018,6,22,17,30,691.0,78.0,4.4,18.8,336.0,91.98,54.15
2018,6,22,17,45,644.0,73.0,4.35,18.45,285.0,58.63,46.02
2018,6,22,18,0,597.0,68.0,4.3,18.1,234.0,54.91,42.81
2018,6,22,18,15,528.0,61.0,4.15,17.6,186.0,49.44,37.93
2018,6,22,18,30,459.0,54.0,4.0,17.1,138.0,44.04,32.9
2018,6,22,18,45,354.5,44.0,3.9,16.6,97.5,35.99,25.31
2018,6,22,19,0,250.0,34.0,3.8,16.1,57.0,25.87,14.7
2018,6,22,19,15,142.0,21.0,3.8,15.85,32.5,15.92,0.0
2018,6,22,19,30,34.0,8.0,3.8,15.6,8.0,6.29,0.0
2018,6,22,19,45,17.0,4.0,3.75,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,45,36.0,6.0,2.85,13.7,7.0,0.0,0.0
2018,6,23,5,0,72.0,12.0,2.9,13.9,14.0,9.44,0.0
2018,6,23,5,15,193.5,24.5,2.9,14.15,43.0,18.69,3.6
2018,6,23,5,30,315.0,37.0,2.9,14.4,72.0,30.41,20.04
2018,6,23,5,45,410.0,45.0,2.9,14.7,114.5,36.79,26.59
2018,6,23,6,0,505.0,53.0,2.9,15.0,157.0,43.31,32.76
2018,6,23,6,15,567.5,59.0,2.85,15.35,205.5,48.05,37.17
2018,6,23,6,30,630.0,65.0,2.8,15.7,254.0,52.85,41.46
2018,6,23,6,45,674.5,69.0,2.75,16.05,305.0,60.89,48.46
2018,6,23,7,0,719.0,73.0,2.7,16.4,356.0,113.98,65.37
2018,6,23,7,15,750.0,76.5,2.75,16.9,407.5,164.72,98.99
2018,6,23,7,30,781.0,80.0,2.8,17.4,459.0,218.08,141.24
2018,6,23,7,45,805.0,82.5,2.85,17.9,509.5,271.19,186.5
2018,6,23,8,0,829.0,85.0,2.9,18.4,560.0,325.52,233.55
2018,6,23,8,15,846.5,87.0,2.9,18.85,607.5,379.62,280.22
2018,6,23,8,30,864.0,89.0,2.9,19.3,655.0,431.41,324.11
2018,6,23,8,45,877.5,91.0,2.9,19.8,699.0,481.02,365.13
2018,6,23,9,0,891.0,93.0,2.9,20.3,743.0,529.61,404.11
2018,6,23,9,15,902.0,94.0,2.85,20.8,782.5,574.74,439.19
2018,6,23,9,30,913.0,95.0,2.8,21.3,822.0,618.13,471.87
2018,6,23,9,45,922.0,95.0,2.75,21.8,856.0,657.47,500.64
2018,6,23,10,0,931.0,95.0,2.7,22.3,890.0,694.46,526.91
2018,6,23,10,15,936.0,96.5,2.7,22.65,917.5,727.46,550.18
2018,6,23,10,30,941.0,98.0,2.7,23.0,945.0,757.5,570.87
2018,6,23,10,45,944.0,99.0,2.7,23.4,965.5,782.54,587.6
2018,6,23,11,0,947.0,100.0,2.7,23.8,986.0,804.25,601.22
2018,6,23,11,15,950.0,100.0,2.8,23.95,1000.0,821.71,612.83
2018,6,23,11,30,953.0,100.0,2.9,24.1,1014.0,835.7,622.16
2018,6,23,11,45,954.0,101.0,2.95,24.2,1021.0,845.44,628.5
2018,6,23,12,0,955.0,102.0,3.0,24.3,1028.0,851.61,632.54
2018,6,23,12,15,954.5,102.0,3.1,24.3,1027.0,852.23,633.49
2018,6,23,12,30,954.0,102.0,3.2,24.3,1026.0,849.3,632.16
2018,6,23,12,45,951.5,103.0,3.35,24.25,1018.0,842.09,628.4
2018,6,23,13,0,949.0,104.0,3.5,24.2,1010.0,831.36,622.27
2018,6,23,13,15,946.0,103.0,3.55,24.1,994.0,815.09,611.99
2018,6,23,13,30,943.0,102.0,3.6,24.0,978.0,795.37,599.36
2018,6,23,13,45,939.0,102.0,3.65,23.9,956.5,772.4,583.59
2018,6,23,14,0,935.0,102.0,3.7,23.8,935.0,746.22,565.13
2018,6,23,14,15,929.5,101.0,3.7,23.65,906.5,715.1,542.75
2018,6,23,14,30,924.0,100.0,3.7,23.5,878.0,681.12,517.85
2018,6,23,14,45,916.0,98.5,3.7,23.35,843.0,642.53,489.04
2018,6,23,15,0,908.0,97.0,3.7,23.2,808.0,601.62,457.81
2018,6,23,15,15,897.5,95.0,3.7,23.2,767.5,556.88,422.67
2018,6,23,15,30,887.0,93.0,3.7,23.2,727.0,510.46,385.32
2018,6,23,15,45,874.5,90.5,3.6,22.85,682.5,461.32,345.24
2018,6,23,16,0,862.0,88.0,3.5,22.5,638.0,411.19,303.26
2018,6,23,16,15,845.0,86.0,3.35,22.2,590.5,359.21,258.85
2018,6,23,16,30,828.0,84.0,3.2,21.9,543.0,304.71,211.88
2018,6,23,16,45,805.0,80.5,3.1,21.6,492.5,249.77,164.93
2018,6,23,17,0,782.0,77.0,3.0,21.3,442.0,196.07,120.6
2018,6,23,17,15,750.0,73.0,2.9,20.8,390.0,142.49,81.11
2018,6,23,17,30,718.0,69.0,2.8,20.3,338.0,91.75,52.62
2018,6,23,17,45,673.5,65.0,2.65,19.75,287.5,53.25,41.07
2018,6,23,18,0,629.0,61.0,2.5,19.2,237.0,50.03,38.36
2018,6,23,18,15,560.5,55.0,2.35,18.65,188.5,45.1,33.99
2018,6,23,18,30,492.0,49.0,2.2,18.1,140.0,40.26,29.5
2018,6,23,18,45,388.0,40.5,2.05,17.5,99.0,33.27,22.91
2018,6,23,19,0,284.0,32.0,1.9,16.9,58.0,26.4,15.13
2018,6,23,19,15,165.5,20.0,1.85,16.65,33.0,15.24,0.0
2018,6,23,19,30,47.0,8.0,1.8,16.4,8.0,6.29,0.0
2018,6,23,19,45,23.5,4.0,1.75,16.1,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.3,14.1,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.2,11.0,7.87,0.0
2018,6,24,5,15,158.0,23.5,3.55,14.45,38.0,17.87,2.78
2018,6,24,5,30,253.0,37.0,3.7,14.7,65.0,28.14,18.05
2018,6,24,5,45,296.0,46.5,3.8,14.9,95.0,35.29,25.23
2018,6,24,6,0,339.0,56.0,3.9,15.1,125.0,42.34,31.88
2018,6,24,6,15,170.5,61.0,3.95,15.35,96.0,45.42,34.83
2018,6,24,6,30,2.0,66.0,4.0,15.6,67.0,50.3,39.2
2018,6,24,6,45,18.5,92.0,4.05,15.85,99.5,68.09,54.86
2018,6,24,7,0,35.0,118.0,4.1,16.1,132.0,89.34,68.77
2018,6,24,7,15,159.5,143.0,4.15,16.35,219.0,126.9,93.95
2018,6,24,7,30,284.0,168.0,4.2,16.6,306.0,179.81,131.86
2018,6,24,7,45,459.0,152.5,4.2,16.85,403.0,233.01,169.65
2018,6,24,8,0,634.0,137.0,4.2,17.1,500.0,305.24,225.06
2018,6,24,8,15,486.5,181.5,4.15,17.3,474.0,320.02,243.66
2018,6,24,8,30,339.0,226.0,4.1,17.5,448.0,317.43,246.21
2018,6,24,8,45,333.0,241.0,4.1,17.75,471.5,345.33,269.4
2018,6,24,9,0,327.0,256.0,4.1,18.0,495.0,371.92,290.92
2018,6,24,9,15,346.0,267.0,4.05,18.15,532.0,414.36,324.17
2018,6,24,9,30,365.0,278.0,4.0,18.3,569.0,451.15,352.61
2018,6,24,9,45,503.0,246.5,4.0,18.45,665.5,527.62,411.85
2018,6,24,10,0,641.0,215.0,4.0,18.6,762.0,614.07,477.53
2018,6,24,10,15,759.0,175.0,3.95,18.7,843.0,678.84,526.46
2018,6,24,10,30,877.0,135.0,3.9,18.8,924.0,742.27,573.93
2018,6,24,10,45,882.0,136.0,3.85,18.9,945.0,767.21,591.55
2018,6,24,11,0,887.0,137.0,3.8,19.0,966.0,789.11,606.94
2018,6,24,11,15,890.5,138.0,3.75,19.05,981.0,806.72,619.17
2018,6,24,11,30,894.0,139.0,3.7,19.1,996.0,821.07,628.52
2018,6,24,11,45,896.0,139.0,3.7,19.15,1003.0,830.21,634.5
2018,6,24,12,0,898.0,139.0,3.7,19.2,1010.0,836.05,638.29
2018,6,24,12,15,901.5,137.0,3.65,19.2,1010.5,838.28,639.53
2018,6,24,12,30,905.0,135.0,3.6,19.2,1011.0,837.21,638.58
2018,6,24,12,45,908.0,131.0,3.6,19.2,1004.0,830.81,634.27
2018,6,24,13,0,911.0,127.0,3.6,19.2,997.0,820.93,627.64
2018,6,24,13,15,906.5,127.0,3.55,19.2,981.0,804.99,616.6
2018,6,24,13,30,902.0,127.0,3.5,19.2,965.0,785.8,602.71
2018,6,24,13,45,897.0,125.5,3.5,19.15,942.0,761.88,585.55
2018,6,24,14,0,892.0,124.0,3.5,19.1,919.0,734.91,565.95
2018,6,24,14,15,884.0,123.5,3.45,19.0,890.0,703.81,542.92
2018,6,24,14,30,876.0,123.0,3.4,18.9,861.0,670.12,517.59
2018,6,24,14,45,866.5,121.5,3.4,18.8,826.0,632.33,488.9
2018,6,24,15,0,857.0,120.0,3.4,18.7,791.0,592.43,457.97
2018,6,24,15,15,845.0,117.0,3.4,18.7,750.5,550.47,424.51
2018,6,24,15,30,833.0,114.0,3.4,18.7,710.0,503.84,386.71
2018,6,24,15,45,816.5,111.5,3.35,18.45,665.0,454.54,346.15
2018,6,24,16,0,800.0,109.0,3.3,18.2,620.0,404.76,304.18
2018,6,24,16,15,779.0,106.0,3.3,18.0,572.0,352.87,259.72
2018,6,24,16,30,758.0,103.0,3.3,17.8,524.0,301.54,215.11
2018,6,24,16,45,731.5,99.0,3.3,17.6,474.0,245.43,167.03
2018,6,24,17,0,705.0,95.0,3.3,17.4,424.0,194.16,124.32
2018,6,24,17,15,670.5,90.0,3.25,17.15,373.5,143.22,86.14
2018,6,24,17,30,636.0,85.0,3.2,16.9,323.0,95.49,58.31
2018,6,24,17,45,589.0,78.5,3.15,16.65,273.5,61.88,49.21
2018,6,24,18,0,542.0,72.0,3.1,16.4,224.0,57.27,45.2
2018,6,24,18,15,477.0,63.5,3.0,16.15,177.5,50.88,39.44
2018,6,24,18,30,412.0,55.0,2.9,15.9,131.0,44.46,33.46
2018,6,24,18,45,321.5,44.0,2.8,15.65,92.5,35.78,25.26
2018,6,24,19,0,231.0,33.0,2.7,15.4,54.0,25.09,14.24
2018,6,24,19,15,134.5,20.0,2.6,15.3,30.5,15.18,0.0
2018,6,24,19,30,38.0,7.0,2.5,15.2,7.0,5.51,0.0
2018,6,24,19,45,19.0,3.5,2.4,15.1,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,25,4,45,3.5,1.5,3.75,13.9,1.5,0.0,0.0
2018,6,25,5,0,7.0,3.0,3.9,14.0,3.0,2.36,0.0
2018,6,25,5,15,16.0,7.0,3.95,14.15,8.5,5.54,0.0
2018,6,25,5,30,25.0,11.0,4.0,14.3,14.0,8.65,1.64
2018,6,25,5,45,25.0,13.5,4.0,14.45,17.5,11.03,4.03
2018,6,25,6,0,25.0,16.0,4.0,14.6,21.0,13.01,5.92
2018,6,25,6,15,12.5,18.0,3.9,14.75,20.5,14.27,7.13
2018,6,25,6,30,0.0,20.0,3.8,14.9,20.0,15.21,7.99
2018,6,25,6,45,0.0,30.5,3.7,15.05,30.5,23.25,15.18
2018,6,25,7,0,0.0,41.0,3.6,15.2,41.0,31.33,21.13
2018,6,25,7,15,0.0,72.0,3.5,15.45,72.0,55.26,41.31
2018,6,25,7,30,0.0,103.0,3.4,15.7,103.0,78.62,60.7
2018,6,25,7,45,1.0,125.0,3.3,15.95,125.5,95.45,74.36
2018,6,25,8,0,2.0,147.0,3.2,16.2,148.0,112.55,88.09
2018,6,25,8,15,12.5,186.5,3.15,16.4,194.5,146.26,115.05
2018,6,25,8,30,23.0,226.0,3.1,16.6,241.0,181.36,142.85
2018,6,25,8,45,33.0,262.0,3.1,16.85,285.0,217.81,171.45
2018,6,25,9,0,43.0,298.0,3.1,17.1,329.0,253.58,199.2
2018,6,25,9,15,39.5,306.5,3.2,17.3,336.5,261.99,205.35
2018,6,25,9,30,36.0,315.0,3.3,17.5,344.0,269.9,211.13
2018,6,25,9,45,47.5,343.0,3.35,17.65,382.5,302.09,235.87
2018,6,25,10,0,59.0,371.0,3.4,17.8,421.0,335.18,261.04
2018,6,25,10,15,71.0,395.0,3.5,17.9,457.5,366.14,284.51
2018,6,25,10,30,83.0,419.0,3.6,18.0,494.0,397.67,308.28
2018,6,25,10,45,84.0,430.5,3.7,18.1,507.5,411.28,318.23
2018,6,25,11,0,85.0,442.0,3.8,18.2,521.0,424.53,327.97
2018,6,25,11,15,100.5,455.0,3.85,18.25,550.0,449.78,347.01
2018,6,25,11,30,116.0,468.0,3.9,18.3,579.0,485.23,373.45
2018,6,25,11,45,236.0,431.5,4.0,18.3,659.5,561.03,432.38
2018,6,25,12,0,356.0,395.0,4.1,18.3,740.0,627.75,483.81
2018,6,25,12,15,489.5,329.0,4.15,18.3,803.0,690.23,531.9
2018,6,25,12,30,623.0,263.0,4.2,18.3,866.0,739.87,570.4
2018,6,25,12,45,410.0,369.0,4.3,18.25,764.5,654.56,504.16
2018,6,25,13,0,197.0,475.0,4.4,18.2,663.0,552.89,425.59
2018,6,25,13,15,185.0,466.5,4.5,18.2,641.0,532.52,411.14
2018,6,25,13,30,173.0,458.0,4.6,18.2,619.0,511.58,395.8
2018,6,25,13,45,371.0,362.0,4.7,18.15,696.0,579.16,450.91
2018,6,25,14,0,569.0,266.0,4.8,18.1,773.0,638.45,498.31
2018,6,25,14,15,736.5,185.5,4.85,18.0,820.0,667.16,521.71
2018,6,25,14,30,904.0,105.0,4.9,17.9,867.0,673.95,528.34
2018,6,25,14,45,897.5,102.5,5.0,17.85,832.5,636.19,499.03
2018,6,25,15,0,891.0,100.0,5.1,17.8,798.0,596.04,467.33
2018,6,25,15,15,880.0,98.0,5.1,17.8,758.0,551.77,431.26
2018,6,25,15,30,869.0,96.0,5.1,17.8,718.0,505.9,393.06
2018,6,25,15,45,857.0,93.5,5.2,17.5,674.5,457.83,352.71
2018,6,25,16,0,845.0,91.0,5.3,17.2,631.0,408.73,310.36
2018,6,25,16,15,829.5,88.5,5.4,17.0,584.5,355.95,264.01
2018,6,25,16,30,814.0,86.0,5.5,16.8,538.0,304.1,217.72
2018,6,25,16,45,792.0,82.0,5.55,16.6,488.0,249.69,169.72
2018,6,25,17,0,770.0,78.0,5.6,16.4,438.0,196.44,124.35
2018,6,25,17,15,739.0,75.0,5.65,16.15,387.5,144.39,84.72
2018,6,25,17,30,708.0,72.0,5.7,15.9,337.0,95.05,56.06
2018,6,25,17,45,664.5,67.0,5.75,15.65,286.5,54.56,42.94
2018,6,25,18,0,621.0,62.0,5.8,15.4,236.0,50.67,39.53
2018,6,25,18,15,556.5,56.0,5.7,15.1,188.5,45.83,35.12
2018,6,25,18,30,492.0,50.0,5.6,14.8,141.0,41.05,30.6
2018,6,25,18,45,392.0,41.0,5.55,14.55,100.0,33.69,23.56
2018,6,25,19,0,292.0,32.0,5.5,14.3,59.0,26.42,15.39
2018,6,25,19,15,166.5,19.5,5.4,14.15,33.0,16.07,0.0
2018,6,25,19,30,41.0,7.0,5.3,14.0,7.0,5.51,0.0
2018,6,25,19,45,20.5,3.5,5.25,13.85,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.25,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.3,12.8,13.0,9.44,0.0
2018,6,26,5,15,187.0,25.5,4.3,13.1,42.5,19.38,2.48
2018,6,26,5,30,307.0,39.0,4.3,13.4,72.0,32.14,21.44
2018,6,26,5,45,374.5,48.5,4.3,13.65,109.5,39.49,29.01
2018,6,26,6,0,442.0,58.0,4.3,13.9,147.0,46.78,35.95
2018,6,26,6,15,292.5,83.0,4.25,14.15,149.0,60.14,48.08
2018,6,26,6,30,143.0,108.0,4.2,14.4,151.0,76.83,62.96
2018,6,26,6,45,92.0,127.0,4.1,14.65,156.5,89.07,73.66
2018,6,26,7,0,41.0,146.0,4.0,14.9,162.0,107.37,84.04
2018,6,26,7,15,68.5,173.0,4.0,15.15,204.0,134.0,104.28
2018,6,26,7,30,96.0,200.0,4.0,15.4,246.0,164.26,127.66
2018,6,26,7,45,153.0,222.0,3.95,15.65,305.0,203.09,157.21
2018,6,26,8,0,210.0,244.0,3.9,15.9,364.0,247.63,191.91
2018,6,26,8,15,249.5,260.0,3.9,16.1,414.5,290.32,225.95
2018,6,26,8,30,289.0,276.0,3.9,16.3,465.0,334.49,261.15
2018,6,26,8,45,349.0,278.5,3.9,16.55,522.0,380.92,297.79
2018,6,26,9,0,409.0,281.0,3.9,16.8,579.0,437.3,341.9
2018,6,26,9,15,547.0,241.0,3.9,16.95,662.0,502.12,392.57
2018,6,26,9,30,685.0,201.0,3.9,17.1,745.0,578.02,451.31
2018,6,26,9,45,701.5,203.0,3.9,17.3,781.0,617.52,481.36
2018,6,26,10,0,718.0,205.0,3.9,17.5,817.0,655.78,510.08
2018,6,26,10,15,749.5,197.5,3.95,17.6,854.5,694.84,539.48
2018,6,26,10,30,781.0,190.0,4.0,17.7,892.0,727.93,564.29
2018,6,26,10,45,853.5,156.5,4.05,17.8,940.0,772.77,598.0
2018,6,26,11,0,926.0,123.0,4.1,17.9,988.0,807.58,624.41
2018,6,26,11,15,938.0,118.5,4.15,17.95,1006.0,828.1,638.59
2018,6,26,11,30,950.0,114.0,4.2,18.0,1024.0,845.44,650.52
2018,6,26,11,45,952.5,113.0,4.2,18.0,1031.0,854.81,656.8
2018,6,26,12,0,955.0,112.0,4.2,18.0,1038.0,860.67,660.73
2018,6,26,12,15,957.0,110.5,4.25,18.05,1038.0,862.2,661.84
2018,6,26,12,30,959.0,109.0,4.3,18.1,1038.0,860.19,660.57
2018,6,26,12,45,960.5,107.0,4.35,18.1,1030.5,853.77,656.5
2018,6,26,13,0,962.0,105.0,4.4,18.1,1023.0,843.72,650.04
2018,6,26,13,15,960.0,103.5,4.45,18.1,1007.5,827.75,639.44
2018,6,26,13,30,958.0,102.0,4.5,18.1,992.0,808.24,626.37
2018,6,26,13,45,954.5,100.5,4.6,18.1,969.5,784.18,609.56
2018,6,26,14,0,951.0,99.0,4.7,18.1,947.0,756.81,589.75
2018,6,26,14,15,945.0,97.5,4.75,18.05,917.0,724.58,565.82
2018,6,26,14,30,939.0,96.0,4.8,18.0,887.0,689.46,539.24
2018,6,26,14,45,932.0,94.0,4.9,17.9,852.0,650.61,509.52
2018,6,26,15,0,925.0,92.0,5.0,17.8,817.0,609.31,477.12
2018,6,26,15,15,915.0,90.0,5.0,17.8,776.5,564.2,440.46
2018,6,26,15,30,905.0,88.0,5.0,17.8,736.0,517.33,401.48
2018,6,26,15,45,892.5,86.5,5.1,17.55,691.5,468.27,360.27
2018,6,26,16,0,880.0,85.0,5.2,17.3,647.0,418.15,317.0
2018,6,26,16,15,863.5,82.0,5.2,17.1,598.5,364.65,269.91
2018,6,26,16,30,847.0,79.0,5.2,16.9,550.0,311.03,222.07
2018,6,26,16,45,825.0,76.0,5.25,16.7,499.0,253.13,171.14
2018,6,26,17,0,803.0,73.0,5.3,16.5,448.0,198.91,124.87
2018,6,26,17,15,772.5,70.0,5.3,16.25,396.5,145.08,83.73
2018,6,26,17,30,742.0,67.0,5.3,16.0,345.0,93.85,53.77
2018,6,26,17,45,699.5,62.5,5.3,15.75,293.5,56.04,44.23
2018,6,26,18,0,657.0,58.0,5.3,15.5,242.0,52.13,40.81
2018,6,26,18,15,593.0,52.5,5.2,15.25,193.5,43.5,33.04
2018,6,26,18,30,529.0,47.0,5.1,15.0,145.0,38.95,28.73
2018,6,26,18,45,400.5,39.5,5.05,14.7,101.0,32.5,22.53
2018,6,26,19,0,272.0,32.0,5.0,14.4,57.0,26.33,15.35
2018,6,26,19,15,167.0,20.5,4.9,14.25,33.0,15.62,0.0
2018,6,26,19,30,62.0,9.0,4.8,14.1,9.0,7.08,0.0
2018,6,26,19,45,31.0,4.5,4.75,13.95,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.25,12.95,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.3,13.0,4.0,3.15,0.0
2018,6,27,5,15,24.0,9.5,4.3,13.15,12.0,7.47,0.0
2018,6,27,5,30,42.0,15.0,4.3,13.3,20.0,11.72,4.22
2018,6,27,5,45,171.0,31.5,4.3,13.5,64.0,23.85,15.32
2018,6,27,6,0,300.0,48.0,4.3,13.7,108.0,36.46,26.83
2018,6,27,6,15,150.0,40.0,4.3,13.9,70.0,29.43,20.74
2018,6,27,6,30,0.0,32.0,4.3,14.1,32.0,24.39,16.27
2018,6,27,6,45,0.0,39.5,4.25,14.35,39.5,30.16,21.41
2018,6,27,7,0,0.0,47.0,4.2,14.6,47.0,35.94,25.13
2018,6,27,7,15,0.0,73.0,4.2,14.8,73.0,56.04,42.07
2018,6,27,7,30,0.0,99.0,4.2,15.0,99.0,75.68,58.41
2018,6,27,7,45,0.0,112.0,4.2,15.25,112.0,85.6,66.42
2018,6,27,8,0,0.0,125.0,4.2,15.5,125.0,95.6,74.43
2018,6,27,8,15,0.0,134.0,4.25,15.75,134.0,102.67,79.95
2018,6,27,8,30,0.0,143.0,4.3,16.0,143.0,109.77,85.45
2018,6,27,8,45,0.5,150.0,4.35,16.2,150.5,115.6,89.91
2018,6,27,9,0,1.0,157.0,4.4,16.4,158.0,121.5,94.42
2018,6,27,9,15,1.5,157.5,4.45,16.55,159.0,122.44,94.92
2018,6,27,9,30,2.0,158.0,4.5,16.7,160.0,123.4,95.47
2018,6,27,9,45,3.0,161.5,4.5,16.85,164.0,127.01,98.17
2018,6,27,10,0,4.0,165.0,4.5,17.0,168.0,130.68,100.94
2018,6,27,10,15,8.0,204.5,4.6,17.05,211.5,164.61,128.06
2018,6,27,10,30,12.0,244.0,4.7,17.1,255.0,198.99,155.28
2018,6,27,10,45,15.5,280.0,4.75,17.2,294.5,230.64,180.08
2018,6,27,11,0,19.0,316.0,4.8,17.3,334.0,262.59,204.93
2018,6,27,11,15,21.0,332.0,4.85,17.3,352.0,277.61,216.52
2018,6,27,11,30,23.0,348.0,4.9,17.3,370.0,292.61,228.12
2018,6,27,11,45,34.5,381.0,5.0,17.3,414.5,339.74,264.79
2018,6,27,12,0,46.0,414.0,5.1,17.3,459.0,376.97,293.54
2018,6,27,12,15,40.0,397.5,5.15,17.3,436.5,358.54,279.24
2018,6,27,12,30,34.0,381.0,5.2,17.3,414.0,339.73,264.74
2018,6,27,12,45,25.5,340.0,5.25,17.25,364.5,298.33,232.74
2018,6,27,13,0,17.0,299.0,5.3,17.2,315.0,248.54,193.91
2018,6,27,13,15,19.5,313.5,5.4,17.15,331.5,261.47,204.35
2018,6,27,13,30,22.0,328.0,5.5,17.1,348.0,274.14,214.5
2018,6,27,13,45,33.5,353.5,5.55,17.05,383.5,310.62,243.44
2018,6,27,14,0,45.0,379.0,5.6,17.0,419.0,337.42,264.7
2018,6,27,14,15,43.0,364.0,5.65,16.9,401.5,321.21,252.36
2018,6,27,14,30,41.0,349.0,5.7,16.8,384.0,304.99,240.06
2018,6,27,14,45,32.5,318.0,5.8,16.7,345.0,272.2,214.58
2018,6,27,15,0,24.0,287.0,5.9,16.6,306.0,235.35,185.69
2018,6,27,15,15,15.5,242.5,5.9,16.6,254.5,194.94,153.63
2018,6,27,15,30,7.0,198.0,5.9,16.6,203.0,155.58,122.16
2018,6,27,15,45,5.0,182.5,6.05,16.25,186.0,142.11,111.67
2018,6,27,16,0,3.0,167.0,6.2,15.9,169.0,128.9,101.32
2018,6,27,16,15,7.0,173.5,6.3,15.65,177.5,134.32,106.09
2018,6,27,16,30,11.0,180.0,6.4,15.4,186.0,138.94,110.16
2018,6,27,16,45,27.0,174.5,6.45,15.2,187.5,136.72,108.06
2018,6,27,17,0,43.0,169.0,6.5,15.0,189.0,131.78,103.55
2018,6,27,17,15,90.0,158.5,6.5,14.75,194.0,124.86,96.27
2018,6,27,17,30,137.0,148.0,6.5,14.5,199.0,110.88,84.91
2018,6,27,17,45,179.0,123.5,6.5,14.25,180.0,87.15,72.14
2018,6,27,18,0,221.0,99.0,6.5,14.0,161.0,70.58,57.49
2018,6,27,18,15,193.5,82.0,6.4,13.8,128.5,59.13,47.15
2018,6,27,18,30,166.0,65.0,6.3,13.6,96.0,47.43,36.38
2018,6,27,18,45,113.5,48.5,6.25,13.45,67.0,35.66,25.39
2018,6,27,19,0,61.0,32.0,6.2,13.3,38.0,23.95,13.53
2018,6,27,19,15,35.5,18.5,6.15,13.25,21.5,14.0,0.0
2018,6,27,19,30,10.0,5.0,6.1,13.2,5.0,3.93,0.0
2018,6,27,19,45,5.0,2.5,6.1,13.15,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.35,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,28,4,45,20.0,5.5,6.3,13.65,6.0,0.0,0.0
2018,6,28,5,0,40.0,11.0,6.4,13.7,12.0,8.65,0.0
2018,6,28,5,15,139.5,25.5,6.5,13.9,38.5,19.25,0.99
2018,6,28,5,30,239.0,40.0,6.6,14.1,65.0,30.19,19.6
2018,6,28,5,45,307.0,50.0,6.7,14.25,100.0,37.8,27.41
2018,6,28,6,0,375.0,60.0,6.8,14.4,135.0,45.4,34.62
2018,6,28,6,15,255.0,85.5,6.8,14.6,143.0,62.16,49.77
2018,6,28,6,30,135.0,111.0,6.8,14.8,151.0,78.4,64.27
2018,6,28,6,45,265.0,118.5,6.75,15.0,215.5,84.8,69.84
2018,6,28,7,0,395.0,126.0,6.7,15.2,280.0,118.35,81.2
2018,6,28,7,15,476.5,127.5,6.75,15.35,339.0,157.39,106.02
2018,6,28,7,30,558.0,129.0,6.8,15.5,398.0,207.77,144.13
2018,6,28,7,45,516.5,157.0,6.8,15.65,426.5,249.5,182.42
2018,6,28,8,0,475.0,185.0,6.8,15.8,455.0,289.28,219.1
2018,6,28,8,15,556.5,175.0,6.75,15.95,518.0,338.91,260.23
2018,6,28,8,30,638.0,165.0,6.7,16.1,581.0,398.57,309.75
2018,6,28,8,45,745.0,136.0,6.65,16.25,653.5,457.72,358.74
2018,6,28,9,0,852.0,107.0,6.6,16.4,726.0,520.54,410.58
2018,6,28,9,15,863.0,108.5,6.5,16.55,764.5,564.71,447.34
2018,6,28,9,30,874.0,110.0,6.4,16.7,803.0,607.24,481.92
2018,6,28,9,45,875.0,115.0,6.3,16.8,834.0,644.6,511.74
2018,6,28,10,0,876.0,120.0,6.2,16.9,865.0,679.17,538.71
2018,6,28,10,15,889.5,117.5,6.15,16.95,895.5,713.25,565.17
2018,6,28,10,30,903.0,115.0,6.1,17.0,926.0,744.98,589.42
2018,6,28,10,45,907.0,116.5,6.05,17.1,947.0,770.47,608.41
2018,6,28,11,0,911.0,118.0,6.0,17.2,968.0,792.81,624.78
2018,6,28,11,15,913.5,118.5,6.0,17.2,982.0,809.93,636.91
2018,6,28,11,30,916.0,119.0,6.0,17.2,996.0,823.69,646.61
2018,6,28,11,45,917.0,119.5,5.95,17.2,1002.5,832.88,652.83
2018,6,28,12,0,918.0,120.0,5.9,17.2,1009.0,838.67,656.66
2018,6,28,12,15,920.5,118.0,5.95,17.2,1009.0,840.26,657.98
2018,6,28,12,30,923.0,116.0,6.0,17.2,1009.0,838.45,656.94
2018,6,28,12,45,924.5,113.5,6.05,17.2,1002.0,831.99,652.61
2018,6,28,13,0,926.0,111.0,6.1,17.2,995.0,822.03,645.8
2018,6,28,13,15,923.5,110.0,6.15,17.15,980.0,806.71,635.25
2018,6,28,13,30,921.0,109.0,6.2,17.1,965.0,788.0,622.25
2018,6,28,13,45,916.5,108.5,6.25,17.05,943.0,764.94,605.05
2018,6,28,14,0,912.0,108.0,6.3,17.0,921.0,738.75,585.22
2018,6,28,14,15,905.5,107.0,6.35,16.9,892.5,707.79,561.56
2018,6,28,14,30,899.0,106.0,6.4,16.8,864.0,674.09,535.35
2018,6,28,14,45,890.5,104.5,6.4,16.7,829.5,636.2,505.26
2018,6,28,15,0,882.0,103.0,6.4,16.6,795.0,596.08,472.79
2018,6,28,15,15,871.0,101.0,6.4,16.6,755.0,552.21,436.47
2018,6,28,15,30,860.0,99.0,6.4,16.6,715.0,506.75,398.03
2018,6,28,15,45,845.5,97.0,6.4,16.3,671.0,458.41,356.81
2018,6,28,16,0,831.0,95.0,6.4,16.0,627.0,408.47,313.28
2018,6,28,16,15,812.0,93.0,6.45,15.85,579.5,356.62,267.26
2018,6,28,16,30,793.0,91.0,6.5,15.7,532.0,305.03,220.9
2018,6,28,16,45,768.0,87.5,6.5,15.5,482.0,251.36,173.3
2018,6,28,17,0,743.0,84.0,6.5,15.3,432.0,199.2,128.58
2018,6,28,17,15,710.5,80.0,6.5,15.05,381.5,147.55,88.71
2018,6,28,17,30,678.0,76.0,6.5,14.8,331.0,94.33,55.56
2018,6,28,17,45,632.0,71.0,6.45,14.6,281.0,56.99,45.28
2018,6,28,18,0,586.0,66.0,6.4,14.4,231.0,53.24,41.98
2018,6,28,18,15,520.5,59.0,6.3,14.15,184.0,47.78,37.0
2018,6,28,18,30,455.0,52.0,6.2,13.9,137.0,42.36,31.87
2018,6,28,18,45,355.5,43.0,6.1,13.7,97.5,35.12,24.9
2018,6,28,19,0,256.0,34.0,6.0,13.5,58.0,25.91,15.09
2018,6,28,19,15,146.5,21.0,5.95,13.45,33.0,15.94,0.0
2018,6,28,19,30,37.0,8.0,5.9,13.4,8.0,6.29,0.0
2018,6,28,19,45,18.5,4.0,5.85,13.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.3,12.9,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.2,13.0,11.0,7.87,0.0
2018,6,29,5,15,190.5,22.5,2.1,13.25,39.5,18.5,0.0
2018,6,29,5,30,317.0,35.0,2.0,13.5,68.0,28.84,18.51
2018,6,29,5,45,405.0,43.0,1.95,13.75,108.5,35.22,25.25
2018,6,29,6,0,493.0,51.0,1.9,14.0,149.0,41.7,31.44
2018,6,29,6,15,490.0,63.0,1.8,14.25,183.5,50.37,39.4
2018,6,29,6,30,487.0,75.0,1.7,14.5,218.0,58.58,46.76
2018,6,29,6,45,482.5,91.5,1.65,14.8,256.0,71.34,57.97
2018,6,29,7,0,478.0,108.0,1.6,15.1,294.0,112.33,73.2
2018,6,29,7,15,596.0,99.5,1.6,15.45,364.0,155.3,98.46
2018,6,29,7,30,714.0,91.0,1.6,15.8,434.0,208.05,136.25
2018,6,29,7,45,767.5,86.5,1.6,16.1,491.5,262.92,181.49
2018,6,29,8,0,821.0,82.0,1.6,16.4,549.0,318.39,228.35
2018,6,29,8,15,838.5,84.0,1.7,16.75,596.0,372.32,274.98
2018,6,29,8,30,856.0,86.0,1.8,17.1,643.0,423.87,318.9
2018,6,29,8,45,869.0,88.5,1.95,17.4,687.0,473.5,360.52
2018,6,29,9,0,882.0,91.0,2.1,17.7,731.0,522.12,400.28
2018,6,29,9,15,890.0,93.5,2.25,17.95,769.5,566.77,436.16
2018,6,29,9,30,898.0,96.0,2.4,18.2,808.0,609.5,469.72
2018,6,29,9,45,903.0,99.5,2.5,18.45,841.5,649.08,499.96
2018,6,29,10,0,908.0,103.0,2.6,18.7,875.0,686.1,527.66
2018,6,29,10,15,914.0,104.0,2.7,18.85,902.5,718.96,552.12
2018,6,29,10,30,920.0,105.0,2.8,19.0,930.0,748.99,574.16
2018,6,29,10,45,924.0,106.0,2.9,19.15,951.5,774.57,592.74
2018,6,29,11,0,928.0,107.0,3.0,19.3,973.0,796.94,608.52
2018,6,29,11,15,931.0,107.5,3.1,19.4,987.5,814.82,620.76
2018,6,29,11,30,934.0,108.0,3.2,19.5,1002.0,829.29,630.71
2018,6,29,11,45,935.0,108.0,3.3,19.6,1008.5,838.32,636.98
2018,6,29,12,0,936.0,108.0,3.4,19.7,1015.0,843.87,640.94
2018,6,29,12,15,935.5,108.5,3.5,19.75,1014.5,845.16,642.18
2018,6,29,12,30,935.0,109.0,3.6,19.8,1014.0,842.99,641.12
2018,6,29,12,45,933.0,109.0,3.75,19.8,1006.0,835.75,636.98
2018,6,29,13,0,931.0,109.0,3.9,19.8,998.0,825.05,630.48
2018,6,29,13,15,929.0,108.0,4.0,19.75,983.0,810.07,620.9
2018,6,29,13,30,927.0,107.0,4.1,19.7,968.0,791.67,608.91
2018,6,29,13,45,923.5,105.5,4.2,19.7,946.0,768.4,592.5
2018,6,29,14,0,920.0,104.0,4.3,19.7,924.0,741.91,573.37
2018,6,29,14,15,914.5,102.5,4.4,19.6,895.5,711.0,550.98
2018,6,29,14,30,909.0,101.0,4.5,19.5,867.0,677.25,526.03
2018,6,29,14,45,902.0,99.0,4.55,19.4,833.0,639.52,497.29
2018,6,29,15,0,895.0,97.0,4.6,19.3,799.0,599.42,466.02
2018,6,29,15,15,884.5,95.0,4.6,19.3,759.0,555.3,430.56
2018,6,29,15,30,874.0,93.0,4.6,19.3,719.0,509.53,392.9
2018,6,29,15,45,861.0,90.5,4.7,19.05,675.0,460.82,352.53
2018,6,29,16,0,848.0,88.0,4.8,18.8,631.0,411.17,310.21
2018,6,29,16,15,831.0,86.0,4.85,18.6,584.0,359.88,265.5
2018,6,29,16,30,814.0,84.0,4.9,18.4,537.0,306.17,218.19
2018,6,29,16,45,790.0,80.5,4.9,18.2,486.5,251.65,170.49
2018,6,29,17,0,766.0,77.0,4.9,18.0,436.0,198.49,125.42
2018,6,29,17,15,733.5,74.0,4.85,17.7,385.0,146.36,85.61
2018,6,29,17,30,701.0,71.0,4.8,17.4,334.0,97.1,56.31
2018,6,29,17,45,655.0,67.0,4.75,17.1,284.0,54.42,42.56
2018,6,29,18,0,609.0,63.0,4.7,16.8,234.0,51.27,39.84
2018,6,29,18,15,543.0,56.5,4.65,16.45,186.5,46.07,35.15
2018,6,29,18,30,477.0,50.0,4.6,16.1,139.0,40.93,30.33
2018,6,29,18,45,370.5,41.5,4.5,15.7,98.0,33.97,23.7
2018,6,29,19,0,264.0,33.0,4.4,15.3,57.0,27.16,15.96
2018,6,29,19,15,150.0,20.0,4.4,15.15,32.0,15.22,0.0
2018,6,29,19,30,36.0,7.0,4.4,15.0,7.0,5.51,0.0
2018,6,29,19,45,18.0,3.5,4.35,14.85,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,4,45,42.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,6,30,5,0,84.0,10.0,1.3,14.3,11.0,7.87,0.0
2018,6,30,5,15,226.0,20.5,1.4,14.6,40.0,16.89,0.0
2018,6,30,5,30,368.0,31.0,1.5,14.9,69.0,25.71,15.73
2018,6,30,5,45,458.5,38.0,1.6,15.2,111.5,31.52,21.86
2018,6,30,6,0,549.0,45.0,1.7,15.5,154.0,37.47,27.52
2018,6,30,6,15,607.5,50.5,1.75,15.85,202.5,45.6,34.91
2018,6,30,6,30,666.0,56.0,1.8,16.2,251.0,50.57,39.36
2018,6,30,6,45,706.0,59.5,1.8,16.6,301.5,55.72,43.82
2018,6,30,7,0,746.0,63.0,1.8,17.0,352.0,105.25,57.86
2018,6,30,7,15,774.5,66.5,1.8,17.5,403.5,157.16,91.56
2018,6,30,7,30,803.0,70.0,1.8,18.0,455.0,211.39,134.14
2018,6,30,7,45,824.5,72.5,1.8,18.45,505.0,268.19,182.14
2018,6,30,8,0,846.0,75.0,1.8,18.9,555.0,322.28,228.74
2018,6,30,8,15,862.0,77.5,1.8,19.35,602.5,375.04,274.06
2018,6,30,8,30,878.0,80.0,1.8,19.8,650.0,427.58,318.13
2018,6,30,8,45,890.0,82.0,1.8,20.25,694.0,477.39,358.91
2018,6,30,9,0,902.0,84.0,1.8,20.7,738.0,526.06,397.49
2018,6,30,9,15,911.5,86.0,1.85,20.95,777.5,571.99,433.38
2018,6,30,9,30,921.0,88.0,1.9,21.2,817.0,616.07,466.9
2018,6,30,9,45,928.0,89.0,1.95,21.45,850.5,655.66,496.38
2018,6,30,10,0,935.0,90.0,2.0,21.7,884.0,692.78,523.41
2018,6,30,10,15,939.5,92.0,2.15,21.85,912.0,726.39,548.23
2018,6,30,10,30,944.0,94.0,2.3,22.0,940.0,757.0,570.59
2018,6,30,10,45,947.0,95.0,2.4,22.1,961.0,782.51,588.92
2018,6,30,11,0,950.0,96.0,2.5,22.2,982.0,804.7,604.05
2018,6,30,11,15,952.0,96.5,2.6,22.25,996.0,822.27,616.03
2018,6,30,11,30,954.0,97.0,2.7,22.3,1010.0,836.32,625.7
2018,6,30,11,45,934.0,109.5,2.8,22.35,1008.5,839.39,627.99
2018,6,30,12,0,914.0,122.0,2.9,22.4,1007.0,838.36,627.65
2018,6,30,12,15,783.0,194.5,2.95,22.35,952.5,806.55,604.97
2018,6,30,12,30,652.0,267.0,3.0,22.3,898.0,768.8,576.58
2018,6,30,12,45,731.5,222.0,3.1,22.3,924.5,790.1,593.77
2018,6,30,13,0,811.0,177.0,3.2,22.3,951.0,799.36,602.3
2018,6,30,13,15,863.5,146.0,3.2,22.25,958.5,791.04,597.8
2018,6,30,13,30,916.0,115.0,3.2,22.2,966.0,790.97,598.63
2018,6,30,13,45,920.5,109.5,3.25,22.1,947.5,770.5,584.54
2018,6,30,14,0,925.0,104.0,3.3,22.0,929.0,746.4,567.75
2018,6,30,14,15,918.5,103.0,3.3,21.9,900.0,715.11,545.15
2018,6,30,14,30,912.0,102.0,3.3,21.8,871.0,681.04,520.12
2018,6,30,14,45,903.0,101.0,3.3,21.7,836.0,642.85,491.54
2018,6,30,15,0,894.0,100.0,3.3,21.6,801.0,602.42,460.62
2018,6,30,15,15,883.0,98.0,3.3,21.6,761.0,558.08,425.84
2018,6,30,15,30,872.0,96.0,3.3,21.6,721.0,512.11,388.92
2018,6,30,15,45,858.0,94.0,3.35,21.2,676.5,463.45,349.58
2018,6,30,16,0,844.0,92.0,3.4,20.8,632.0,413.93,308.35
2018,6,30,16,15,825.5,89.5,3.35,20.45,584.0,360.27,262.77
2018,6,30,16,30,807.0,87.0,3.3,20.1,536.0,307.7,217.26
2018,6,30,16,45,783.0,83.5,3.25,19.75,485.5,253.49,170.63
2018,6,30,17,0,759.0,80.0,3.2,19.4,435.0,200.64,126.43
2018,6,30,17,15,726.0,76.5,3.1,18.95,384.0,148.37,86.88
2018,6,30,17,30,693.0,73.0,3.0,18.5,333.0,94.74,53.93
2018,6,30,17,45,646.0,68.5,2.9,18.0,282.5,55.38,43.24
2018,6,30,18,0,599.0,64.0,2.8,17.5,232.0,51.9,40.28
2018,6,30,18,15,530.5,57.0,2.75,17.1,184.0,46.33,35.3
2018,6,30,18,30,462.0,50.0,2.7,16.7,136.0,40.81,30.17
2018,6,30,18,45,361.0,41.0,2.7,16.3,96.0,33.5,23.25
2018,6,30,19,0,260.0,32.0,2.7,15.9,56.0,26.28,15.23
2018,6,30,19,15,152.0,19.5,2.75,15.7,31.5,14.86,0.0
2018,6,30,19,30,44.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,6,30,19,45,22.0,3.5,2.8,15.35,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.15,14.5,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.2,14.6,9.0,6.29,0.0
2018,7,1,5,15,162.5,21.0,3.25,14.85,35.5,16.02,0.0
2018,7,1,5,30,271.0,34.0,3.3,15.1,62.0,27.83,17.37
2018,7,1,5,45,362.5,44.0,3.3,15.35,102.5,35.81,25.52
2018,7,1,6,0,454.0,54.0,3.3,15.6,143.0,43.78,33.02
2018,7,1,6,15,516.0,61.0,3.25,15.85,190.0,49.14,38.02
2018,7,1,6,30,578.0,68.0,3.2,16.1,237.0,54.51,42.84
2018,7,1,6,45,622.0,73.5,3.1,16.3,286.5,60.09,47.72
2018,7,1,7,0,666.0,79.0,3.0,16.5,336.0,107.16,62.38
2018,7,1,7,15,698.0,83.5,2.85,16.75,386.5,156.37,94.66
2018,7,1,7,30,730.0,88.0,2.7,17.0,437.0,212.01,138.58
2018,7,1,7,45,727.0,99.0,2.6,17.2,478.5,259.51,180.17
2018,7,1,8,0,724.0,110.0,2.5,17.4,520.0,309.3,224.15
2018,7,1,8,15,619.5,157.5,2.45,17.65,529.5,350.96,263.23
2018,7,1,8,30,515.0,205.0,2.4,17.9,539.0,376.43,287.46
2018,7,1,8,45,466.5,235.5,2.3,18.1,554.0,406.32,312.59
2018,7,1,9,0,418.0,266.0,2.2,18.3,569.0,430.63,332.19
