Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,0,5.0,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,21,5,15,8.5,5.0,1.85,16.45,5.5,3.93,0.0
2018,7,21,5,30,12.0,9.0,1.9,16.7,10.0,7.31,0.0
2018,7,21,5,45,6.0,16.0,1.95,16.9,16.5,12.58,4.94
2018,7,21,6,0,0.0,23.0,2.0,17.1,23.0,17.51,9.62
2018,7,21,6,15,0.0,34.0,2.0,17.35,34.0,25.94,17.24
2018,7,21,6,30,0.0,45.0,2.0,17.6,45.0,34.4,24.83
2018,7,21,6,45,8.0,79.5,1.95,17.9,82.5,59.85,47.25
2018,7,21,7,0,16.0,114.0,1.9,18.2,120.0,85.67,65.87
2018,7,21,7,15,60.0,148.0,1.9,18.5,174.5,117.1,89.49
2018,7,21,7,30,104.0,182.0,1.9,18.8,229.0,156.41,119.36
2018,7,21,7,45,144.5,204.0,1.9,19.1,277.5,191.75,146.38
2018,7,21,8,0,185.0,226.0,1.9,19.4,326.0,231.66,177.35
2018,7,21,8,15,189.5,244.0,1.9,19.7,354.5,259.87,199.97
2018,7,21,8,30,194.0,262.0,1.9,20.0,383.0,288.25,222.41
2018,7,21,8,45,419.0,212.5,1.95,20.25,498.5,378.02,290.45
2018,7,21,9,0,644.0,163.0,2.0,20.5,614.0,479.92,367.6
2018,7,21,9,15,575.5,203.0,2.0,20.7,623.5,506.05,387.44
2018,7,21,9,30,507.0,243.0,2.0,20.9,633.0,520.77,398.36
2018,7,21,9,45,450.5,286.5,2.05,21.1,645.0,542.9,414.03
2018,7,21,10,0,394.0,330.0,2.1,21.3,657.0,559.0,424.69
2018,7,21,10,15,385.5,341.0,2.15,21.4,670.0,577.83,438.09
2018,7,21,10,30,377.0,352.0,2.2,21.5,683.0,584.83,443.0
2018,7,21,10,45,315.0,387.0,2.3,21.65,668.5,579.09,437.61
2018,7,21,11,0,253.0,422.0,2.4,21.8,654.0,569.21,429.13
2018,7,21,11,15,238.5,426.0,2.45,21.85,647.5,567.43,427.61
2018,7,21,11,30,224.0,430.0,2.5,21.9,641.0,552.49,416.76
2018,7,21,11,45,401.5,349.0,2.55,21.95,731.0,655.67,494.27
2018,7,21,12,0,579.0,268.0,2.6,22.0,821.0,737.88,555.1
2018,7,21,12,15,685.5,217.5,2.65,22.0,872.0,784.73,589.38
2018,7,21,12,30,792.0,167.0,2.7,22.0,923.0,819.8,615.49
2018,7,21,12,45,690.5,213.0,2.75,21.95,868.5,779.4,585.91
2018,7,21,13,0,589.0,259.0,2.8,21.9,814.0,728.98,549.53
2018,7,21,13,15,529.5,279.0,2.8,21.85,772.0,688.75,520.71
2018,7,21,13,30,470.0,299.0,2.8,21.8,730.0,647.45,490.77
2018,7,21,13,45,367.5,341.5,2.85,21.7,673.5,592.79,450.23
2018,7,21,14,0,265.0,384.0,2.9,21.6,617.0,531.07,404.28
2018,7,21,14,15,551.0,249.0,2.9,21.5,714.0,624.26,477.43
2018,7,21,14,30,837.0,114.0,2.9,21.4,811.0,673.95,516.8
2018,7,21,14,45,829.5,111.0,2.9,21.3,777.5,637.19,489.17
2018,7,21,15,0,822.0,108.0,2.9,21.2,744.0,598.24,459.87
2018,7,21,15,15,758.0,121.0,2.9,21.2,683.5,542.47,417.0
2018,7,21,15,30,694.0,134.0,2.9,21.2,623.0,485.35,372.59
2018,7,21,15,45,733.0,116.0,2.9,20.85,603.0,454.67,347.44
2018,7,21,16,0,772.0,98.0,2.9,20.5,583.0,417.9,316.16
2018,7,21,16,15,756.0,94.0,2.9,20.25,537.5,367.24,273.44
2018,7,21,16,30,740.0,90.0,2.9,20.0,492.0,316.61,229.84
2018,7,21,16,45,706.5,87.5,2.95,19.8,441.0,262.98,183.91
2018,7,21,17,0,673.0,85.0,3.0,19.6,390.0,208.57,137.94
2018,7,21,17,15,651.0,78.5,3.0,19.25,344.0,158.34,97.08
2018,7,21,17,30,629.0,72.0,3.0,18.9,298.0,109.95,62.8
2018,7,21,17,45,578.5,66.5,3.0,18.6,249.0,63.51,40.82
2018,7,21,18,0,528.0,61.0,3.0,18.3,200.0,49.02,37.57
2018,7,21,18,15,405.0,54.5,2.95,18.05,147.5,43.45,32.52
2018,7,21,18,30,282.0,48.0,2.9,17.8,95.0,36.26,25.86
2018,7,21,18,45,187.5,34.0,2.85,17.55,61.0,25.7,16.04
2018,7,21,19,0,93.0,20.0,2.8,17.3,27.0,15.14,3.44
2018,7,21,19,15,52.0,11.0,2.7,17.2,14.5,8.65,0.0
2018,7,21,19,30,11.0,2.0,2.6,17.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,2.5,16.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.8,16.2,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,22,5,15,53.0,10.0,1.8,16.5,13.0,7.87,0.0
2018,7,22,5,30,93.0,18.0,1.8,16.7,24.0,13.67,0.53
2018,7,22,5,45,143.0,31.5,1.85,16.9,50.0,23.69,14.21
2018,7,22,6,0,193.0,45.0,1.9,17.1,76.0,33.54,23.52
2018,7,22,6,15,217.0,56.5,1.9,17.3,103.0,41.61,30.99
2018,7,22,6,30,241.0,68.0,1.9,17.5,130.0,49.45,38.09
2018,7,22,6,45,225.5,95.0,1.95,17.7,163.0,70.98,52.73
2018,7,22,7,0,210.0,122.0,2.0,17.9,196.0,104.86,74.94
2018,7,22,7,15,335.0,124.0,2.05,18.15,263.5,140.74,97.02
2018,7,22,7,30,460.0,126.0,2.1,18.4,331.0,190.46,132.42
2018,7,22,7,45,551.5,120.0,2.1,18.65,395.0,242.23,172.94
2018,7,22,8,0,643.0,114.0,2.1,18.9,459.0,299.4,219.03
2018,7,22,8,15,727.5,98.5,2.15,19.15,523.5,356.41,265.77
2018,7,22,8,30,812.0,83.0,2.2,19.4,588.0,417.65,315.7
2018,7,22,8,45,825.5,85.0,2.25,19.65,631.0,466.49,356.18
2018,7,22,9,0,839.0,87.0,2.3,19.9,674.0,514.5,394.92
2018,7,22,9,15,779.0,120.5,2.35,20.05,690.0,550.67,423.51
2018,7,22,9,30,719.0,154.0,2.4,20.2,706.0,578.58,444.86
2018,7,22,9,45,590.0,224.0,2.5,20.4,691.0,585.48,449.21
2018,7,22,10,0,461.0,294.0,2.6,20.6,676.0,576.56,441.34
2018,7,22,10,15,375.0,341.0,2.7,20.7,659.0,562.23,429.99
2018,7,22,10,30,289.0,388.0,2.8,20.8,642.0,551.76,420.83
2018,7,22,10,45,300.5,392.5,2.85,20.9,662.0,573.92,437.0
2018,7,22,11,0,312.0,397.0,2.9,21.0,682.0,595.24,452.29
2018,7,22,11,15,330.5,377.5,3.0,21.05,684.0,600.64,456.84
2018,7,22,11,30,349.0,358.0,3.1,21.1,686.0,604.78,460.62
2018,7,22,11,45,416.5,319.5,3.2,21.15,714.5,644.7,490.96
2018,7,22,12,0,484.0,281.0,3.3,21.2,743.0,670.63,511.2
2018,7,22,12,15,688.0,195.0,3.4,21.25,851.5,768.73,585.0
2018,7,22,12,30,892.0,109.0,3.5,21.3,960.0,842.84,637.81
2018,7,22,12,45,892.0,108.0,3.6,21.3,953.5,837.09,633.93
2018,7,22,13,0,892.0,107.0,3.7,21.3,947.0,827.9,628.32
2018,7,22,13,15,889.5,106.0,3.75,21.3,932.5,813.28,618.74
2018,7,22,13,30,887.0,105.0,3.8,21.3,918.0,795.33,606.88
2018,7,22,13,45,882.5,104.5,3.9,21.25,897.0,773.01,592.28
2018,7,22,14,0,878.0,104.0,4.0,21.2,876.0,747.62,575.14
2018,7,22,14,15,872.0,102.5,4.05,21.15,848.5,717.33,553.28
2018,7,22,14,30,866.0,101.0,4.1,21.1,821.0,684.31,529.04
2018,7,22,14,45,858.0,99.5,4.15,21.0,787.5,647.44,501.54
2018,7,22,15,0,850.0,98.0,4.2,20.9,754.0,608.34,471.74
2018,7,22,15,15,839.0,95.5,4.2,20.9,715.0,564.66,437.5
2018,7,22,15,30,828.0,93.0,4.2,20.9,676.0,519.41,401.21
2018,7,22,15,45,814.5,90.5,4.2,20.6,633.0,471.67,362.47
2018,7,22,16,0,801.0,88.0,4.2,20.3,590.0,423.08,321.94
2018,7,22,16,15,783.5,85.0,4.2,20.1,543.5,371.08,277.6
2018,7,22,16,30,766.0,82.0,4.2,19.9,497.0,319.4,232.58
2018,7,22,16,45,742.0,78.5,4.2,19.7,448.5,265.98,185.93
2018,7,22,17,0,718.0,75.0,4.2,19.5,400.0,213.98,140.96
2018,7,22,17,15,686.0,71.0,4.2,19.2,350.5,162.06,98.77
2018,7,22,17,30,654.0,67.0,4.2,18.9,301.0,109.38,61.24
2018,7,22,17,45,608.5,62.0,4.2,18.6,252.5,61.96,38.58
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,46.41,35.28
2018,7,22,18,15,496.5,50.0,4.1,18.05,159.0,40.8,30.18
2018,7,22,18,30,430.0,43.0,4.0,17.8,114.0,35.23,24.93
2018,7,22,18,45,329.5,33.5,3.9,17.55,77.0,27.46,17.45
2018,7,22,19,0,229.0,24.0,3.8,17.3,40.0,19.74,5.47
2018,7,22,19,15,122.0,13.0,3.7,17.15,21.0,10.23,0.0
2018,7,22,19,30,15.0,2.0,3.6,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,2.9,15.15,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,2.9,15.2,2.0,0.0,0.0
2018,7,23,5,15,119.5,12.5,2.85,15.35,19.0,9.83,0.0
2018,7,23,5,30,224.0,22.0,2.8,15.5,36.0,18.12,1.32
2018,7,23,5,45,303.5,29.0,2.75,15.7,66.0,23.7,14.21
2018,7,23,6,0,383.0,36.0,2.7,15.9,96.0,29.38,19.99
2018,7,23,6,15,258.5,29.5,2.65,16.2,76.5,23.18,14.87
2018,7,23,6,30,134.0,23.0,2.6,16.5,57.0,17.5,9.94
2018,7,23,6,45,67.0,34.5,2.55,16.75,51.5,26.88,16.74
2018,7,23,7,0,0.0,46.0,2.5,17.0,46.0,35.16,24.27
2018,7,23,7,15,0.0,69.5,2.5,17.35,69.5,53.32,39.47
2018,7,23,7,30,0.0,93.0,2.5,17.7,93.0,71.14,54.15
2018,7,23,7,45,0.0,108.0,2.5,18.0,108.0,82.6,63.38
2018,7,23,8,0,0.0,123.0,2.5,18.3,123.0,94.16,72.57
2018,7,23,8,15,3.0,153.0,2.5,18.6,155.0,118.25,91.82
2018,7,23,8,30,6.0,183.0,2.5,18.9,187.0,142.92,111.3
2018,7,23,8,45,15.0,218.5,2.5,19.25,229.0,175.17,136.54
2018,7,23,9,0,24.0,254.0,2.5,19.6,271.0,208.61,162.43
2018,7,23,9,15,42.0,291.0,2.55,19.85,322.5,255.44,198.59
2018,7,23,9,30,60.0,328.0,2.6,20.1,374.0,299.41,232.06
2018,7,23,9,45,101.5,359.5,2.65,20.4,441.5,355.62,274.74
2018,7,23,10,0,143.0,391.0,2.7,20.7,509.0,424.4,326.12
2018,7,23,10,15,262.5,373.0,2.8,20.85,599.5,510.73,391.46
2018,7,23,10,30,382.0,355.0,2.9,21.0,690.0,593.55,453.22
2018,7,23,10,45,377.5,375.0,2.95,21.2,713.0,618.89,470.39
2018,7,23,11,0,373.0,395.0,3.0,21.4,736.0,642.51,486.5
2018,7,23,11,15,339.0,406.5,3.1,21.5,720.5,633.54,479.35
2018,7,23,11,30,305.0,418.0,3.2,21.6,705.0,621.91,470.42
2018,7,23,11,45,229.5,445.5,3.3,21.65,662.5,575.49,435.66
2018,7,23,12,0,154.0,473.0,3.4,21.7,620.0,538.4,407.21
2018,7,23,12,15,212.0,447.0,3.55,21.65,649.0,565.0,428.69
2018,7,23,12,30,270.0,421.0,3.7,21.6,678.0,602.42,457.43
2018,7,23,12,45,290.0,405.0,3.85,21.55,679.5,603.02,458.79
2018,7,23,13,0,310.0,389.0,4.0,21.5,681.0,601.81,459.02
2018,7,23,13,15,231.5,419.5,4.15,21.45,635.5,559.4,426.72
2018,7,23,13,30,153.0,450.0,4.3,21.4,590.0,506.53,386.72
2018,7,23,13,45,201.5,414.5,4.45,21.3,594.5,508.58,390.48
2018,7,23,14,0,250.0,379.0,4.6,21.2,599.0,518.06,399.26
2018,7,23,14,15,566.0,240.5,4.7,21.1,716.5,631.35,489.16
2018,7,23,14,30,882.0,102.0,4.8,21.0,834.0,697.99,542.49
2018,7,23,14,45,874.0,100.0,4.9,20.9,800.0,660.07,513.78
2018,7,23,15,0,866.0,98.0,5.0,20.8,766.0,619.87,483.14
2018,7,23,15,15,855.0,96.0,5.0,20.8,726.5,575.88,448.37
2018,7,23,15,30,844.0,94.0,5.0,20.8,687.0,530.29,411.52
2018,7,23,15,45,828.5,92.0,5.1,20.45,642.5,481.2,371.72
2018,7,23,16,0,813.0,90.0,5.2,20.1,598.0,431.36,330.11
2018,7,23,16,15,602.5,130.0,5.2,19.8,490.0,341.23,258.95
2018,7,23,16,30,392.0,170.0,5.2,19.5,382.0,266.08,201.03
2018,7,23,16,45,251.5,165.5,5.2,19.2,296.5,196.69,147.68
2018,7,23,17,0,111.0,161.0,5.2,18.9,211.0,145.35,110.48
2018,7,23,17,15,75.5,97.0,5.1,18.6,129.0,85.82,62.97
2018,7,23,17,30,40.0,33.0,5.0,18.3,47.0,29.73,17.96
2018,7,23,17,45,104.0,43.5,4.95,17.95,72.5,35.17,22.7
2018,7,23,18,0,168.0,54.0,4.9,17.6,98.0,40.72,30.37
2018,7,23,18,15,129.0,37.0,4.75,17.35,66.5,27.3,18.4
2018,7,23,18,30,90.0,20.0,4.6,17.1,35.0,15.09,7.49
2018,7,23,18,45,74.5,20.5,4.4,16.8,30.0,15.94,7.76
2018,7,23,19,0,59.0,21.0,4.2,16.5,25.0,15.93,2.63
2018,7,23,19,15,35.5,11.5,4.15,16.4,13.5,9.05,0.0
2018,7,23,19,30,12.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.0,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.8,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.4,16.0,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.15,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.3,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.55,10.0,7.58,1.05
2018,7,24,6,30,0.0,13.0,3.6,16.8,13.0,9.87,3.12
2018,7,24,6,45,0.0,17.0,3.6,17.0,17.0,12.92,5.37
2018,7,24,7,0,0.0,21.0,3.6,17.2,21.0,15.99,7.96
2018,7,24,7,15,1.0,60.5,3.6,17.45,61.0,46.5,33.67
2018,7,24,7,30,2.0,100.0,3.6,17.7,101.0,76.7,58.73
2018,7,24,7,45,4.0,129.5,3.55,17.95,131.5,99.58,77.32
2018,7,24,8,0,6.0,159.0,3.5,18.2,162.0,122.96,96.1
2018,7,24,8,15,8.0,178.0,3.55,18.45,182.5,138.96,108.68
2018,7,24,8,30,10.0,197.0,3.6,18.7,203.0,155.3,121.44
2018,7,24,8,45,20.0,231.0,3.65,18.95,244.5,187.2,146.52
2018,7,24,9,0,30.0,265.0,3.7,19.2,286.0,225.43,176.36
2018,7,24,9,15,38.0,292.5,3.75,19.4,320.5,254.72,198.9
2018,7,24,9,30,46.0,320.0,3.8,19.6,355.0,284.89,221.96
2018,7,24,9,45,45.5,334.0,3.9,19.8,370.0,299.34,232.63
2018,7,24,10,0,45.0,348.0,4.0,20.0,385.0,313.63,243.15
2018,7,24,10,15,55.0,370.5,4.05,20.15,417.5,342.3,264.83
2018,7,24,10,30,65.0,393.0,4.1,20.3,450.0,371.54,286.75
2018,7,24,10,45,67.5,407.0,4.15,20.4,467.5,388.25,299.0
2018,7,24,11,0,70.0,421.0,4.2,20.5,485.0,404.8,311.14
2018,7,24,11,15,92.0,437.5,4.2,20.55,523.0,438.92,336.89
2018,7,24,11,30,114.0,454.0,4.2,20.6,561.0,486.21,372.05
2018,7,24,11,45,175.5,457.5,4.25,20.65,624.0,542.22,414.49
2018,7,24,12,0,237.0,461.0,4.3,20.7,687.0,598.17,456.36
2018,7,24,12,15,334.0,417.5,4.35,20.7,735.5,654.77,499.59
2018,7,24,12,30,431.0,374.0,4.4,20.7,784.0,709.1,540.72
2018,7,24,12,45,501.0,329.0,4.4,20.7,802.0,726.39,554.69
2018,7,24,13,0,571.0,284.0,4.4,20.7,820.0,740.25,566.34
2018,7,24,13,15,571.5,279.0,4.4,20.7,808.5,727.8,557.47
2018,7,24,13,30,572.0,274.0,4.4,20.7,797.0,712.82,546.88
2018,7,24,13,45,600.5,254.5,4.45,20.65,792.0,705.08,542.36
2018,7,24,14,0,629.0,235.0,4.5,20.6,787.0,693.39,534.77
2018,7,24,14,15,759.5,166.5,4.5,20.55,811.5,703.92,544.79
2018,7,24,14,30,890.0,98.0,4.5,20.5,836.0,701.94,545.05
2018,7,24,14,45,882.0,96.5,4.5,20.4,802.0,664.12,516.47
2018,7,24,15,0,874.0,95.0,4.5,20.3,768.0,623.98,485.71
2018,7,24,15,15,863.0,93.5,4.5,20.3,728.5,580.04,451.15
2018,7,24,15,30,852.0,92.0,4.5,20.3,689.0,534.47,414.47
2018,7,24,15,45,839.0,89.5,4.55,20.05,645.5,485.69,374.83
2018,7,24,16,0,826.0,87.0,4.6,19.8,602.0,435.96,333.24
2018,7,24,16,15,808.5,84.0,4.6,19.6,554.5,382.58,287.57
2018,7,24,16,30,791.0,81.0,4.6,19.4,507.0,329.39,241.05
2018,7,24,16,45,767.5,77.5,4.6,19.2,457.5,274.55,192.88
2018,7,24,17,0,744.0,74.0,4.6,19.0,408.0,221.02,146.26
2018,7,24,17,15,694.0,72.5,4.6,18.7,353.5,166.74,102.52
2018,7,24,17,30,644.0,71.0,4.6,18.4,299.0,113.58,64.87
2018,7,24,17,45,598.5,65.5,4.6,18.1,250.5,66.06,41.21
2018,7,24,18,0,553.0,60.0,4.6,17.8,202.0,48.6,37.26
2018,7,24,18,15,484.5,51.5,4.55,17.55,156.0,41.9,31.18
2018,7,24,18,30,416.0,43.0,4.5,17.3,110.0,35.18,24.89
2018,7,24,18,45,319.0,33.5,4.4,17.05,74.0,27.47,17.34
2018,7,24,19,0,222.0,24.0,4.3,16.8,38.0,19.8,3.54
2018,7,24,19,15,119.0,13.5,4.25,16.65,20.0,10.62,0.0
2018,7,24,19,30,16.0,3.0,4.2,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.15,16.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,0.0,2.0,3.4,15.25,2.0,1.57,0.0
2018,7,25,5,30,0.0,4.0,3.4,15.5,4.0,3.02,0.0
2018,7,25,5,45,42.0,9.5,3.45,15.75,16.0,7.23,0.35
2018,7,25,6,0,84.0,15.0,3.5,16.0,28.0,11.46,4.33
2018,7,25,6,15,42.0,20.0,3.45,16.3,26.5,15.45,8.01
2018,7,25,6,30,0.0,25.0,3.4,16.6,25.0,19.03,11.27
2018,7,25,6,45,0.0,42.0,3.35,16.9,42.0,32.08,21.68
2018,7,25,7,0,0.0,59.0,3.3,17.2,59.0,45.19,32.73
2018,7,25,7,15,0.0,79.5,3.35,17.5,79.5,60.87,45.79
2018,7,25,7,30,0.0,100.0,3.4,17.8,100.0,76.3,58.45
2018,7,25,7,45,0.5,119.0,3.45,18.1,119.5,90.92,70.25
2018,7,25,8,0,1.0,138.0,3.5,18.4,139.0,105.75,82.09
2018,7,25,8,15,6.5,169.5,3.5,18.65,173.5,132.06,103.06
2018,7,25,8,30,12.0,201.0,3.5,18.9,208.0,159.25,124.53
2018,7,25,8,45,15.0,220.0,3.5,19.15,230.0,176.51,137.88
2018,7,25,9,0,18.0,239.0,3.5,19.4,252.0,194.15,151.46
2018,7,25,9,15,26.0,270.0,3.5,19.65,289.5,230.24,179.47
2018,7,25,9,30,34.0,301.0,3.5,19.9,327.0,262.58,204.22
2018,7,25,9,45,70.0,342.0,3.55,20.1,398.5,322.04,250.08
2018,7,25,10,0,106.0,383.0,3.6,20.3,470.0,384.5,297.52
2018,7,25,10,15,155.0,402.0,3.7,20.45,534.5,450.71,347.54
2018,7,25,10,30,204.0,421.0,3.8,20.6,599.0,509.6,391.54
2018,7,25,10,45,220.5,430.5,3.85,20.75,627.5,537.52,411.78
2018,7,25,11,0,237.0,440.0,3.9,20.9,656.0,565.23,431.87
2018,7,25,11,15,276.0,427.5,4.0,20.95,683.0,603.61,460.44
2018,7,25,11,30,315.0,415.0,4.1,21.0,710.0,630.22,480.49
2018,7,25,11,45,324.5,414.5,4.2,21.0,720.5,641.97,489.2
2018,7,25,12,0,334.0,414.0,4.3,21.0,731.0,652.18,496.89
2018,7,25,12,15,311.5,417.0,4.45,21.0,713.0,636.95,485.91
2018,7,25,12,30,289.0,420.0,4.6,21.0,695.0,620.03,473.79
2018,7,25,12,45,252.5,435.0,4.7,20.95,674.0,600.4,459.06
2018,7,25,13,0,216.0,450.0,4.8,20.9,653.0,567.7,434.86
2018,7,25,13,15,243.5,435.0,4.9,20.85,660.5,584.71,448.53
2018,7,25,13,30,271.0,420.0,5.0,20.8,668.0,587.57,451.76
2018,7,25,13,45,289.0,398.5,5.05,20.7,657.0,575.31,443.72
2018,7,25,14,0,307.0,377.0,5.1,20.6,646.0,561.03,434.13
2018,7,25,14,15,495.5,280.5,5.15,20.45,698.0,614.76,478.17
2018,7,25,14,30,684.0,184.0,5.2,20.3,750.0,647.56,505.59
2018,7,25,14,45,651.5,187.0,5.25,20.1,708.0,602.93,471.73
2018,7,25,15,0,619.0,190.0,5.3,19.9,666.0,558.29,437.58
2018,7,25,15,15,425.5,242.0,5.3,19.9,561.0,458.38,359.28
2018,7,25,15,30,232.0,294.0,5.3,19.9,456.0,368.5,288.55
2018,7,25,15,45,166.0,270.5,5.3,19.4,382.5,298.29,234.09
2018,7,25,16,0,100.0,247.0,5.3,18.9,309.0,240.87,189.26
2018,7,25,16,15,56.5,207.5,5.3,18.6,242.0,182.25,142.98
2018,7,25,16,30,13.0,168.0,5.3,18.3,175.0,132.13,103.43
2018,7,25,16,45,185.0,120.0,5.3,18.0,203.5,145.66,109.26
2018,7,25,17,0,357.0,72.0,5.3,17.7,232.0,136.18,93.57
2018,7,25,17,15,326.0,60.5,5.25,17.45,192.5,98.85,63.06
2018,7,25,17,30,295.0,49.0,5.2,17.2,153.0,65.07,37.93
2018,7,25,17,45,230.5,41.0,5.2,16.9,114.0,36.56,21.8
2018,7,25,18,0,166.0,33.0,5.2,16.6,75.0,24.76,16.35
2018,7,25,18,15,97.0,21.0,5.05,16.4,44.0,15.79,8.31
2018,7,25,18,30,28.0,9.0,4.9,16.2,13.0,7.14,0.57
2018,7,25,18,45,21.5,7.5,4.8,16.0,10.0,5.96,0.0
2018,7,25,19,0,15.0,6.0,4.7,15.8,7.0,4.77,0.0
2018,7,25,19,15,9.5,3.5,4.55,15.7,4.0,2.75,0.0
2018,7,25,19,30,4.0,1.0,4.4,15.6,1.0,0.0,0.0
2018,7,25,19,45,2.0,0.5,4.25,15.5,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,3.65,15.3,1.5,1.18,0.0
2018,7,26,5,30,0.0,3.0,3.6,15.5,3.0,2.27,0.0
2018,7,26,5,45,14.0,6.0,3.55,15.7,8.0,4.77,0.0
2018,7,26,6,0,28.0,9.0,3.5,15.9,13.0,7.14,0.56
2018,7,26,6,15,14.0,11.0,3.45,16.2,13.0,9.0,2.31
2018,7,26,6,30,0.0,13.0,3.4,16.5,13.0,9.87,3.13
2018,7,26,6,45,0.0,22.5,3.35,16.75,22.5,17.12,8.96
2018,7,26,7,0,0.0,32.0,3.3,17.0,32.0,24.4,15.14
2018,7,26,7,15,0.0,52.5,3.25,17.25,52.5,40.18,28.42
2018,7,26,7,30,0.0,73.0,3.2,17.5,73.0,56.04,41.6
2018,7,26,7,45,0.0,82.5,3.1,17.7,82.5,63.42,47.56
2018,7,26,8,0,0.0,92.0,3.0,17.9,92.0,70.75,53.43
2018,7,26,8,15,0.0,112.0,2.95,18.15,112.0,86.11,65.82
2018,7,26,8,30,0.0,132.0,2.9,18.4,132.0,101.58,78.17
2018,7,26,8,45,1.0,147.0,2.85,18.65,147.5,113.81,87.76
2018,7,26,9,0,2.0,162.0,2.8,18.9,163.0,126.23,97.43
2018,7,26,9,15,4.5,181.0,2.8,19.1,184.0,142.78,110.38
2018,7,26,9,30,7.0,200.0,2.8,19.3,205.0,159.66,123.5
2018,7,26,9,45,9.5,222.0,2.85,19.55,229.5,179.2,138.62
2018,7,26,10,0,12.0,244.0,2.9,19.8,254.0,199.04,153.86
2018,7,26,10,15,19.0,282.0,2.95,19.95,298.5,235.16,181.79
2018,7,26,10,30,26.0,320.0,3.0,20.1,343.0,282.07,217.66
2018,7,26,10,45,32.0,346.5,3.1,20.25,375.5,310.66,239.18
2018,7,26,11,0,38.0,373.0,3.2,20.4,408.0,339.57,260.85
2018,7,26,11,15,34.0,369.5,3.35,20.4,401.0,334.89,257.09
2018,7,26,11,30,30.0,366.0,3.5,20.4,394.0,329.77,253.12
2018,7,26,11,45,38.0,386.0,3.6,20.4,422.0,354.47,271.97
2018,7,26,12,0,46.0,406.0,3.7,20.4,450.0,379.07,290.59
2018,7,26,12,15,44.0,404.5,3.85,20.35,446.5,376.33,288.58
2018,7,26,12,30,42.0,403.0,4.0,20.3,443.0,373.18,286.36
2018,7,26,12,45,65.0,404.0,4.15,20.25,465.0,392.62,301.94
2018,7,26,13,0,88.0,405.0,4.3,20.2,487.0,411.23,316.84
2018,7,26,13,15,96.5,387.0,4.4,20.05,476.0,413.94,319.54
2018,7,26,13,30,105.0,369.0,4.5,19.9,465.0,402.28,311.55
2018,7,26,13,45,132.5,347.0,4.55,19.8,465.0,401.04,311.81
2018,7,26,14,0,160.0,325.0,4.6,19.7,465.0,398.05,310.63
2018,7,26,14,15,518.0,219.0,4.65,19.5,651.0,584.29,457.94
2018,7,26,14,30,876.0,113.0,4.7,19.3,837.0,709.49,554.54
2018,7,26,14,45,867.5,110.5,4.75,19.15,802.0,670.83,524.9
2018,7,26,15,0,859.0,108.0,4.8,19.0,767.0,629.93,493.7
2018,7,26,15,15,847.0,106.0,4.8,19.0,727.0,585.41,458.52
2018,7,26,15,30,835.0,104.0,4.8,19.0,687.0,539.37,421.32
2018,7,26,15,45,821.5,100.5,4.8,18.55,642.5,491.33,382.26
2018,7,26,16,0,808.0,97.0,4.8,18.1,598.0,440.32,339.72
2018,7,26,16,15,751.0,97.5,4.75,17.85,534.0,375.77,285.78
2018,7,26,16,30,694.0,98.0,4.7,17.6,470.0,313.07,232.73
2018,7,26,16,45,604.5,102.5,4.7,17.35,403.0,251.58,181.63
2018,7,26,17,0,515.0,107.0,4.7,17.1,336.0,198.7,138.69
2018,7,26,17,15,485.0,101.5,4.7,16.8,295.5,156.39,104.01
2018,7,26,17,30,455.0,96.0,4.7,16.5,255.0,114.22,72.97
2018,7,26,17,45,442.0,83.0,4.7,16.25,217.0,73.34,49.32
2018,7,26,18,0,429.0,70.0,4.7,16.0,179.0,55.01,43.2
2018,7,26,18,15,367.0,59.0,4.6,15.8,137.5,44.65,33.81
2018,7,26,18,30,305.0,48.0,4.5,15.6,96.0,36.39,26.08
2018,7,26,18,45,210.0,34.5,4.45,15.4,62.0,26.14,16.18
2018,7,26,19,0,115.0,21.0,4.4,15.2,28.0,15.92,0.0
2018,7,26,19,15,57.5,10.5,4.3,15.15,14.0,8.26,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,5,15,1.0,1.5,4.65,14.7,1.5,1.18,0.0
2018,7,27,5,30,2.0,3.0,4.7,14.9,3.0,2.34,0.0
2018,7,27,5,45,1.0,5.5,4.8,15.15,5.5,4.16,0.0
2018,7,27,6,0,0.0,8.0,4.9,15.4,8.0,6.06,0.0
2018,7,27,6,15,0.0,11.5,4.85,15.6,11.5,8.72,2.06
2018,7,27,6,30,0.0,15.0,4.8,15.8,15.0,11.39,4.5
2018,7,27,6,45,0.0,27.0,4.75,16.05,27.0,20.56,11.93
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,29.77,19.75
2018,7,27,7,15,0.0,55.5,4.65,16.5,55.5,42.49,30.46
2018,7,27,7,30,0.0,72.0,4.6,16.7,72.0,55.26,41.08
2018,7,27,7,45,0.0,82.0,4.55,16.85,82.0,63.03,47.41
2018,7,27,8,0,0.0,92.0,4.5,17.0,92.0,70.75,53.64
2018,7,27,8,15,0.0,109.0,4.55,17.2,109.0,83.82,64.22
2018,7,27,8,30,0.0,126.0,4.6,17.4,126.0,97.0,74.79
2018,7,27,8,45,0.5,142.0,4.6,17.6,142.5,109.74,84.91
2018,7,27,9,0,1.0,158.0,4.6,17.8,159.0,122.64,95.09
2018,7,27,9,15,3.0,171.5,4.65,17.95,174.0,134.57,104.46
2018,7,27,9,30,5.0,185.0,4.7,18.1,189.0,146.73,113.99
2018,7,27,9,45,7.0,200.5,4.75,18.3,206.0,160.69,124.9
2018,7,27,10,0,9.0,216.0,4.8,18.5,223.0,174.86,135.92
2018,7,27,10,15,10.0,226.0,4.8,18.55,234.5,184.11,143.06
2018,7,27,10,30,11.0,236.0,4.8,18.6,246.0,193.42,150.24
2018,7,27,10,45,14.0,264.5,4.85,18.7,277.0,219.18,170.38
2018,7,27,11,0,17.0,293.0,4.9,18.8,308.0,245.21,190.58
2018,7,27,11,15,17.5,301.0,4.95,18.85,317.0,252.73,196.26
2018,7,27,11,30,18.0,309.0,5.0,18.9,326.0,260.17,201.93
2018,7,27,11,45,154.0,311.0,5.0,18.95,457.0,400.51,314.05
2018,7,27,12,0,290.0,313.0,5.0,19.0,588.0,529.56,414.31
2018,7,27,12,15,340.0,322.0,5.05,19.0,644.5,594.84,463.23
2018,7,27,12,30,390.0,331.0,5.1,19.0,701.0,643.79,500.04
2018,7,27,12,45,414.0,332.5,5.15,18.95,722.5,662.25,514.06
2018,7,27,13,0,438.0,334.0,5.2,18.9,744.0,678.26,526.4
2018,7,27,13,15,398.0,353.0,5.2,18.9,721.0,654.24,507.73
2018,7,27,13,30,358.0,372.0,5.2,18.9,698.0,618.09,480.4
2018,7,27,13,45,307.0,375.0,5.2,18.85,650.0,571.78,445.33
2018,7,27,14,0,256.0,378.0,5.2,18.8,602.0,526.34,410.65
2018,7,27,14,15,584.0,240.0,5.2,18.7,728.0,650.86,510.39
2018,7,27,14,30,912.0,102.0,5.2,18.6,854.0,726.76,571.05
2018,7,27,14,45,904.5,100.0,5.15,18.5,819.5,687.85,540.79
2018,7,27,15,0,897.0,98.0,5.1,18.4,785.0,646.51,508.62
2018,7,27,15,15,886.0,96.0,5.1,18.4,744.0,600.94,472.45
2018,7,27,15,30,875.0,94.0,5.1,18.4,703.0,553.66,434.08
2018,7,27,15,45,860.5,92.0,5.1,18.1,658.0,503.25,392.71
2018,7,27,16,0,846.0,90.0,5.1,17.8,613.0,451.95,349.45
2018,7,27,16,15,827.5,87.0,5.05,17.55,564.5,397.12,302.15
2018,7,27,16,30,809.0,84.0,5.0,17.3,516.0,342.27,253.8
2018,7,27,16,45,783.5,80.5,5.0,17.05,464.5,285.53,203.61
2018,7,27,17,0,758.0,77.0,5.0,16.8,413.0,230.31,155.06
2018,7,27,17,15,680.5,79.0,5.0,16.5,352.0,169.91,106.73
2018,7,27,17,30,603.0,81.0,5.0,16.2,291.0,120.44,72.31
2018,7,27,17,45,570.5,72.0,5.05,15.85,244.5,72.65,46.26
2018,7,27,18,0,538.0,63.0,5.1,15.5,198.0,50.81,39.56
2018,7,27,18,15,410.0,55.0,5.1,15.3,144.0,44.11,33.38
2018,7,27,18,30,282.0,47.0,5.1,15.1,90.0,35.53,25.35
2018,7,27,18,45,156.5,30.5,5.1,14.9,53.0,23.03,13.51
2018,7,27,19,0,31.0,14.0,5.1,14.7,16.0,11.04,0.0
2018,7,27,19,15,15.5,7.0,5.1,14.65,8.0,5.51,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,5,15,2.5,2.0,4.25,14.25,2.0,1.57,0.0
2018,7,28,5,30,5.0,4.0,4.3,14.5,4.0,3.32,0.0
2018,7,28,5,45,2.5,6.5,4.3,14.7,6.5,5.09,0.0
2018,7,28,6,0,0.0,9.0,4.3,14.9,9.0,6.82,0.29
2018,7,28,6,15,0.0,12.5,4.15,15.1,12.5,9.48,2.75
2018,7,28,6,30,0.0,16.0,4.0,15.3,16.0,12.15,5.2
2018,7,28,6,45,0.0,32.0,3.85,15.5,32.0,24.39,15.25
2018,7,28,7,0,0.0,48.0,3.7,15.7,48.0,36.7,25.72
2018,7,28,7,15,0.0,63.0,3.6,15.9,63.0,48.29,35.46
2018,7,28,7,30,0.0,78.0,3.5,16.1,78.0,59.91,45.11
2018,7,28,7,45,0.0,92.5,3.35,16.25,92.5,70.99,54.2
2018,7,28,8,0,0.0,107.0,3.2,16.4,107.0,82.13,63.23
2018,7,28,8,15,0.5,131.5,3.15,16.65,132.0,101.15,78.64
2018,7,28,8,30,1.0,156.0,3.1,16.9,157.0,120.42,94.06
2018,7,28,8,45,3.0,170.5,3.05,17.15,172.5,132.94,103.83
2018,7,28,9,0,5.0,185.0,3.0,17.4,188.0,145.72,113.77
2018,7,28,9,15,8.0,207.5,3.0,17.6,213.0,165.58,129.36
2018,7,28,9,30,11.0,230.0,3.0,17.8,238.0,185.83,145.14
2018,7,28,9,45,16.5,260.5,3.0,18.05,273.5,214.43,167.38
2018,7,28,10,0,22.0,291.0,3.0,18.3,309.0,243.64,189.85
2018,7,28,10,15,36.0,333.0,3.1,18.5,363.5,299.03,232.6
2018,7,28,10,30,50.0,375.0,3.2,18.7,418.0,347.18,269.15
2018,7,28,10,45,85.5,406.0,3.25,18.9,482.5,403.53,311.99
2018,7,28,11,0,121.0,437.0,3.3,19.1,547.0,474.1,364.7
2018,7,28,11,15,138.0,449.5,3.4,19.2,577.0,502.41,385.5
2018,7,28,11,30,155.0,462.0,3.5,19.3,607.0,530.51,406.25
2018,7,28,11,45,200.5,459.5,3.6,19.4,648.5,568.99,435.32
2018,7,28,12,0,246.0,457.0,3.7,19.5,690.0,619.87,472.96
2018,7,28,12,15,442.5,370.5,3.8,19.55,789.5,723.9,552.4
2018,7,28,12,30,639.0,284.0,3.9,19.6,889.0,815.58,621.34
2018,7,28,12,45,659.0,265.5,4.0,19.65,885.5,813.0,619.88
2018,7,28,13,0,679.0,247.0,4.1,19.7,882.0,806.88,616.55
2018,7,28,13,15,541.0,305.5,4.2,19.65,806.5,732.12,561.11
2018,7,28,13,30,403.0,364.0,4.3,19.6,731.0,659.92,506.91
2018,7,28,13,45,343.0,373.5,4.4,19.6,680.5,599.73,462.89
2018,7,28,14,0,283.0,383.0,4.5,19.6,630.0,552.05,427.22
2018,7,28,14,15,554.5,266.5,4.5,19.45,730.0,650.38,505.44
2018,7,28,14,30,826.0,150.0,4.5,19.3,830.0,718.26,558.75
2018,7,28,14,45,822.0,144.5,4.55,19.2,797.0,680.48,530.33
2018,7,28,15,0,818.0,139.0,4.6,19.1,764.0,640.23,499.97
2018,7,28,15,15,805.0,136.0,4.6,19.1,723.5,594.7,464.45
2018,7,28,15,30,792.0,133.0,4.6,19.1,683.0,547.85,427.08
2018,7,28,15,45,756.0,131.5,4.6,18.75,628.5,489.5,380.63
2018,7,28,16,0,720.0,130.0,4.6,18.4,574.0,432.68,334.28
2018,7,28,16,15,717.0,121.5,4.6,18.15,533.5,384.39,292.96
2018,7,28,16,30,714.0,113.0,4.6,17.9,493.0,334.95,249.59
2018,7,28,16,45,623.0,118.0,4.55,17.65,425.5,271.59,197.1
2018,7,28,17,0,532.0,123.0,4.5,17.4,358.0,213.35,149.9
2018,7,28,17,15,538.0,108.0,4.5,17.1,319.5,171.59,114.1
2018,7,28,17,30,544.0,93.0,4.5,16.8,281.0,124.99,78.1
2018,7,28,17,45,494.0,84.5,4.5,16.5,233.5,80.29,53.52
2018,7,28,18,0,444.0,76.0,4.5,16.2,186.0,57.05,44.93
2018,7,28,18,15,338.0,63.5,4.5,15.95,136.0,47.49,36.24
2018,7,28,18,30,232.0,51.0,4.5,15.7,86.0,38.01,27.4
2018,7,28,18,45,161.0,36.0,4.45,15.45,56.0,26.98,16.62
2018,7,28,19,0,90.0,21.0,4.4,15.2,26.0,15.86,0.0
2018,7,28,19,15,45.0,10.5,4.35,15.05,13.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,22.0,6.5,3.7,14.55,7.5,5.11,0.0
2018,7,29,5,30,44.0,13.0,3.7,14.7,15.0,10.05,0.0
2018,7,29,5,45,95.0,25.5,3.75,14.8,37.0,19.48,10.09
2018,7,29,6,0,146.0,38.0,3.8,14.9,59.0,28.32,18.98
2018,7,29,6,15,75.0,54.5,3.75,15.1,65.5,40.82,30.44
2018,7,29,6,30,4.0,71.0,3.7,15.3,72.0,52.77,41.3
2018,7,29,6,45,3.5,88.5,3.7,15.5,89.5,65.6,50.25
2018,7,29,7,0,3.0,106.0,3.7,15.7,107.0,79.17,61.58
2018,7,29,7,15,23.0,134.5,3.65,15.9,144.5,103.59,80.97
2018,7,29,7,30,43.0,163.0,3.6,16.1,182.0,131.37,102.97
2018,7,29,7,45,50.0,186.5,3.55,16.25,211.0,154.93,122.0
2018,7,29,8,0,57.0,210.0,3.5,16.4,240.0,179.54,141.82
2018,7,29,8,15,62.5,232.0,3.5,16.55,267.5,203.43,160.94
2018,7,29,8,30,68.0,254.0,3.5,16.7,295.0,228.0,180.44
2018,7,29,8,45,76.0,277.5,3.45,16.8,327.0,255.58,202.14
2018,7,29,9,0,84.0,301.0,3.4,16.9,359.0,283.98,224.27
2018,7,29,9,15,86.0,322.0,3.4,17.0,384.5,307.68,242.5
2018,7,29,9,30,88.0,343.0,3.4,17.1,410.0,331.46,260.61
2018,7,29,9,45,113.0,366.0,3.35,17.2,456.0,381.41,298.91
2018,7,29,10,0,138.0,389.0,3.3,17.3,502.0,424.26,331.29
2018,7,29,10,15,229.5,375.0,3.35,17.4,571.0,495.8,386.49
2018,7,29,10,30,321.0,361.0,3.4,17.5,640.0,561.58,436.71
2018,7,29,10,45,314.5,369.5,3.4,17.6,648.5,574.21,445.25
2018,7,29,11,0,308.0,378.0,3.4,17.7,657.0,585.18,452.77
2018,7,29,11,15,222.5,418.0,3.45,17.7,621.5,545.02,421.12
2018,7,29,11,30,137.0,458.0,3.5,17.7,586.0,513.21,395.36
2018,7,29,11,45,127.0,458.0,3.55,17.75,577.5,507.25,390.77
2018,7,29,12,0,117.0,458.0,3.6,17.8,569.0,500.23,385.29
2018,7,29,12,15,125.0,456.5,3.7,17.8,575.0,506.21,390.14
2018,7,29,12,30,133.0,455.0,3.8,17.8,581.0,511.27,394.3
2018,7,29,12,45,155.5,452.5,3.85,17.75,598.5,526.66,406.5
2018,7,29,13,0,178.0,450.0,3.9,17.7,616.0,540.72,417.66
2018,7,29,13,15,156.5,443.0,3.95,17.65,587.5,513.44,397.21
2018,7,29,13,30,135.0,436.0,4.0,17.6,559.0,485.96,376.67
2018,7,29,13,45,122.5,417.5,4.05,17.55,527.0,455.75,354.27
2018,7,29,14,0,110.0,399.0,4.1,17.5,495.0,425.6,331.76
2018,7,29,14,15,106.5,383.5,4.15,17.5,474.0,404.72,316.25
2018,7,29,14,30,103.0,368.0,4.2,17.5,453.0,373.12,292.48
2018,7,29,14,45,85.5,339.5,4.25,17.45,408.0,332.7,261.49
2018,7,29,15,0,68.0,311.0,4.3,17.4,363.0,293.59,231.22
2018,7,29,15,15,68.0,298.0,4.3,17.4,347.5,278.64,219.81
2018,7,29,15,30,68.0,285.0,4.3,17.4,332.0,263.51,208.1
2018,7,29,15,45,207.0,234.5,4.45,17.2,364.5,298.04,235.9
2018,7,29,16,0,346.0,184.0,4.6,17.0,397.0,311.63,245.15
2018,7,29,16,15,503.0,146.0,4.7,16.8,427.5,319.86,247.6
2018,7,29,16,30,660.0,108.0,4.8,16.6,458.0,314.43,236.37
2018,7,29,16,45,626.0,105.0,4.85,16.35,410.0,263.06,191.51
2018,7,29,17,0,592.0,102.0,4.9,16.1,362.0,214.38,149.36
2018,7,29,17,15,586.0,92.0,4.9,15.85,321.5,167.58,109.29
2018,7,29,17,30,580.0,82.0,4.9,15.6,281.0,120.9,73.49
2018,7,29,17,45,436.0,81.0,4.95,15.35,216.5,73.78,49.0
2018,7,29,18,0,292.0,80.0,5.0,15.1,152.0,58.14,46.09
2018,7,29,18,15,217.5,65.5,4.85,14.95,112.0,48.34,37.11
2018,7,29,18,30,143.0,51.0,4.7,14.8,72.0,37.62,27.12
2018,7,29,18,45,92.0,34.5,4.55,14.65,46.0,25.68,15.45
2018,7,29,19,0,41.0,18.0,4.4,14.5,20.0,13.78,0.0
2018,7,29,19,15,20.5,9.0,4.35,14.45,10.0,7.08,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,5,15,57.5,7.5,3.95,14.2,10.0,5.9,0.0
2018,7,30,5,30,115.0,15.0,4.0,14.4,20.0,11.48,0.0
2018,7,30,5,45,93.0,14.5,4.05,14.65,22.0,11.13,3.25
2018,7,30,6,0,71.0,14.0,4.1,14.9,24.0,10.65,3.61
2018,7,30,6,15,44.0,17.5,4.05,15.15,24.5,13.63,6.41
2018,7,30,6,30,17.0,21.0,4.0,15.4,25.0,16.78,9.32
2018,7,30,6,45,8.5,41.5,4.0,15.65,43.5,31.96,21.57
2018,7,30,7,0,0.0,62.0,4.0,15.9,62.0,47.51,34.89
2018,7,30,7,15,0.0,81.0,3.85,16.1,81.0,61.94,46.98
2018,7,30,7,30,0.0,100.0,3.7,16.3,100.0,76.31,58.85
2018,7,30,7,45,0.0,106.0,3.6,16.5,106.0,81.13,62.61
2018,7,30,8,0,0.0,112.0,3.5,16.7,112.0,85.92,66.32
2018,7,30,8,15,2.5,140.5,3.45,16.85,142.0,108.8,84.86
2018,7,30,8,30,5.0,169.0,3.4,17.0,172.0,132.18,103.62
2018,7,30,8,45,8.0,192.0,3.35,17.2,197.5,152.05,119.33
2018,7,30,9,0,11.0,215.0,3.3,17.4,223.0,172.37,135.28
2018,7,30,9,15,16.5,245.0,3.3,17.65,257.5,200.06,156.96
2018,7,30,9,30,22.0,275.0,3.3,17.9,292.0,228.44,178.96
2018,7,30,9,45,27.5,299.5,3.3,18.1,321.5,261.47,204.43
2018,7,30,10,0,33.0,324.0,3.3,18.3,351.0,287.86,224.48
2018,7,30,10,15,40.5,348.5,3.4,18.5,383.0,316.18,245.97
2018,7,30,10,30,48.0,373.0,3.5,18.7,415.0,345.0,267.7
2018,7,30,10,45,64.0,398.0,3.55,18.9,455.0,381.24,295.08
2018,7,30,11,0,80.0,423.0,3.6,19.1,495.0,418.14,322.68
2018,7,30,11,15,70.0,420.0,3.65,19.2,484.0,409.8,315.8
2018,7,30,11,30,60.0,417.0,3.7,19.3,473.0,400.67,308.5
2018,7,30,11,45,71.0,431.0,3.75,19.4,497.5,423.38,325.66
2018,7,30,12,0,82.0,445.0,3.8,19.5,522.0,445.84,342.45
2018,7,30,12,15,94.5,451.0,3.85,19.55,540.0,462.08,354.74
2018,7,30,12,30,107.0,457.0,3.9,19.6,558.0,477.69,366.58
2018,7,30,12,45,112.0,455.5,4.0,19.65,560.5,493.71,378.56
2018,7,30,13,0,117.0,454.0,4.1,19.7,563.0,494.53,379.42
2018,7,30,13,15,142.0,450.5,4.15,19.65,580.5,509.08,391.13
2018,7,30,13,30,167.0,447.0,4.2,19.6,598.0,521.99,401.54
2018,7,30,13,45,213.5,413.0,4.25,19.6,601.5,523.71,404.38
2018,7,30,14,0,260.0,379.0,4.3,19.6,605.0,533.92,413.34
2018,7,30,14,15,566.0,248.0,4.3,19.45,718.5,649.91,505.06
2018,7,30,14,30,872.0,117.0,4.3,19.3,832.0,718.57,559.54
2018,7,30,14,45,860.5,115.5,4.35,19.2,796.0,678.64,529.41
2018,7,30,15,0,849.0,114.0,4.4,19.1,760.0,636.68,497.68
2018,7,30,15,15,836.5,112.0,4.4,19.1,719.5,595.51,465.29
2018,7,30,15,30,824.0,110.0,4.4,19.1,679.0,548.42,427.69
2018,7,30,15,45,803.5,108.5,4.45,18.75,633.0,496.69,386.25
2018,7,30,16,0,783.0,107.0,4.5,18.4,587.0,444.81,343.46
2018,7,30,16,15,752.5,106.5,4.55,18.15,537.0,390.08,297.28
2018,7,30,16,30,722.0,106.0,4.6,17.9,487.0,334.58,249.58
2018,7,30,16,45,685.5,103.5,4.6,17.6,435.5,279.4,201.82
2018,7,30,17,0,649.0,101.0,4.6,17.3,384.0,227.09,156.77
2018,7,30,17,15,602.5,96.0,4.65,16.95,332.5,174.39,113.7
2018,7,30,17,30,556.0,91.0,4.7,16.6,281.0,126.46,78.67
2018,7,30,17,45,493.0,83.0,4.7,16.25,230.5,80.68,53.22
2018,7,30,18,0,430.0,75.0,4.7,15.9,180.0,56.22,44.24
2018,7,30,18,15,354.0,62.5,4.65,15.65,135.5,46.93,35.74
2018,7,30,18,30,278.0,50.0,4.6,15.4,91.0,37.59,26.98
2018,7,30,18,45,184.0,34.0,4.55,15.15,57.0,25.64,15.18
2018,7,30,19,0,90.0,18.0,4.5,14.9,23.0,13.64,0.0
2018,7,30,19,15,45.0,9.0,4.5,14.8,11.5,7.08,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
