Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,5,15,5.5,3.0,3.6,13.95,3.0,2.36,0.0
2018,7,31,5,30,11.0,6.0,3.6,14.2,6.0,4.91,0.0
2018,7,31,5,45,9.5,10.0,3.6,14.5,10.5,7.87,0.56
2018,7,31,6,0,8.0,14.0,3.6,14.8,15.0,11.02,3.92
2018,7,31,6,15,4.0,20.5,3.5,15.05,21.0,15.62,8.18
2018,7,31,6,30,0.0,27.0,3.4,15.3,27.0,20.56,12.7
2018,7,31,6,45,0.0,44.5,3.35,15.55,44.5,34.0,23.45
2018,7,31,7,0,0.0,62.0,3.3,15.8,62.0,47.51,34.92
2018,7,31,7,15,0.0,77.0,3.25,16.0,77.0,58.99,44.51
2018,7,31,7,30,0.0,92.0,3.2,16.2,92.0,70.38,53.91
2018,7,31,7,45,0.0,110.5,3.15,16.4,110.5,84.51,65.46
2018,7,31,8,0,0.0,129.0,3.1,16.6,129.0,98.79,77.0
2018,7,31,8,15,0.5,145.0,3.05,16.85,145.5,111.5,87.09
2018,7,31,8,30,1.0,161.0,3.0,17.1,162.0,124.36,97.21
2018,7,31,8,45,3.5,177.5,2.95,17.35,180.0,138.73,108.47
2018,7,31,9,0,6.0,194.0,2.9,17.6,198.0,153.44,119.92
2018,7,31,9,15,8.5,211.0,2.9,17.8,217.0,168.85,131.9
2018,7,31,9,30,11.0,228.0,2.9,18.0,236.0,184.56,144.03
2018,7,31,9,45,12.5,244.0,2.85,18.25,253.5,199.08,155.1
2018,7,31,10,0,14.0,260.0,2.8,18.5,271.0,213.75,166.22
2018,7,31,10,15,15.5,274.0,2.9,18.65,287.0,226.95,176.24
2018,7,31,10,30,17.0,288.0,3.0,18.8,303.0,240.23,186.32
2018,7,31,10,45,21.5,312.5,3.05,18.95,331.5,264.48,204.88
2018,7,31,11,0,26.0,337.0,3.1,19.1,360.0,301.3,232.92
2018,7,31,11,15,31.0,356.5,3.2,19.2,384.5,323.39,249.6
2018,7,31,11,30,36.0,376.0,3.3,19.3,409.0,345.54,266.3
2018,7,31,11,45,39.0,385.0,3.4,19.4,421.5,356.79,274.7
2018,7,31,12,0,42.0,394.0,3.5,19.5,434.0,367.78,282.94
2018,7,31,12,15,46.0,403.5,3.6,19.5,447.0,379.73,292.07
2018,7,31,12,30,50.0,413.0,3.7,19.5,460.0,391.28,300.91
2018,7,31,12,45,43.0,397.0,3.85,19.5,437.0,370.75,285.46
2018,7,31,13,0,36.0,381.0,4.0,19.5,414.0,350.04,269.9
2018,7,31,13,15,36.0,375.0,4.1,19.4,408.0,343.67,265.44
2018,7,31,13,30,36.0,369.0,4.2,19.3,402.0,337.05,260.76
2018,7,31,13,45,96.5,350.5,4.35,19.25,435.0,379.69,295.44
2018,7,31,14,0,157.0,332.0,4.5,19.2,468.0,405.63,317.05
2018,7,31,14,15,496.0,232.5,4.55,19.05,642.0,583.7,458.1
2018,7,31,14,30,835.0,133.0,4.6,18.9,816.0,715.91,559.68
2018,7,31,14,45,828.5,128.0,4.65,18.8,781.5,676.38,529.51
2018,7,31,15,0,822.0,123.0,4.7,18.7,747.0,634.57,497.85
2018,7,31,15,15,809.0,121.0,4.7,18.7,707.0,589.59,462.58
2018,7,31,15,30,796.0,119.0,4.7,18.7,667.0,543.28,425.45
2018,7,31,15,45,783.0,114.5,4.8,18.3,623.5,493.71,385.69
2018,7,31,16,0,770.0,110.0,4.9,17.9,580.0,443.35,344.03
2018,7,31,16,15,752.0,104.5,4.9,17.6,532.5,389.68,298.31
2018,7,31,16,30,734.0,99.0,4.9,17.3,485.0,336.3,251.76
2018,7,31,16,45,707.0,94.5,4.9,17.0,435.0,279.18,201.8
2018,7,31,17,0,680.0,90.0,4.9,16.7,385.0,226.13,155.38
2018,7,31,17,15,587.0,91.5,4.85,16.4,322.5,169.38,110.56
2018,7,31,17,30,494.0,93.0,4.8,16.1,260.0,122.7,78.08
2018,7,31,17,45,433.0,83.0,4.75,15.75,211.5,76.35,50.54
2018,7,31,18,0,372.0,73.0,4.7,15.4,163.0,54.27,42.59
2018,7,31,18,15,317.5,59.5,4.65,15.2,123.5,44.56,33.7
2018,7,31,18,30,263.0,46.0,4.6,15.0,84.0,34.68,24.47
2018,7,31,18,45,179.0,32.5,4.55,14.8,53.5,24.54,14.09
2018,7,31,19,0,95.0,19.0,4.5,14.6,23.0,14.37,0.0
2018,7,31,19,15,47.5,9.5,4.45,14.5,11.5,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.6,14.05,1.0,0.79,0.0
2018,8,1,5,30,0.0,2.0,3.6,14.3,2.0,1.57,0.0
2018,8,1,5,45,0.0,5.0,3.6,14.55,5.0,3.78,0.0
2018,8,1,6,0,0.0,8.0,3.6,14.8,8.0,6.06,0.0
2018,8,1,6,15,17.5,12.5,3.5,15.05,16.5,10.21,3.38
2018,8,1,6,30,35.0,17.0,3.4,15.3,25.0,13.13,6.07
2018,8,1,6,45,17.5,29.0,3.3,15.55,33.0,23.44,14.14
2018,8,1,7,0,0.0,41.0,3.2,15.8,41.0,31.31,21.13
2018,8,1,7,15,0.0,54.0,3.15,16.05,54.0,41.33,29.57
2018,8,1,7,30,0.0,67.0,3.1,16.3,67.0,51.39,37.93
2018,8,1,7,45,0.0,83.0,3.0,16.6,83.0,63.8,48.15
2018,8,1,8,0,0.0,99.0,2.9,16.9,99.0,76.07,58.11
2018,8,1,8,15,0.0,121.0,2.9,17.15,121.0,93.02,71.83
2018,8,1,8,30,0.0,143.0,2.9,17.4,143.0,110.13,85.53
2018,8,1,8,45,2.0,162.5,2.9,17.7,164.0,126.44,98.4
2018,8,1,9,0,4.0,182.0,2.9,18.0,185.0,143.08,111.43
2018,8,1,9,15,6.5,200.0,3.05,18.2,205.0,159.14,123.98
2018,8,1,9,30,9.0,218.0,3.2,18.4,225.0,175.51,136.71
2018,8,1,9,45,12.0,240.0,3.3,18.65,249.5,195.68,152.34
2018,8,1,10,0,15.0,262.0,3.4,18.9,274.0,216.18,168.12
2018,8,1,10,15,22.0,295.0,3.55,19.0,313.5,248.79,193.43
2018,8,1,10,30,29.0,328.0,3.7,19.1,353.0,293.26,227.68
2018,8,1,10,45,51.0,350.0,3.85,19.25,395.5,330.95,256.79
2018,8,1,11,0,73.0,372.0,4.0,19.4,438.0,369.61,286.45
2018,8,1,11,15,75.0,381.0,4.1,19.4,449.5,381.2,295.08
2018,8,1,11,30,77.0,390.0,4.2,19.4,461.0,392.48,303.55
2018,8,1,11,45,62.0,400.0,4.3,19.45,457.5,389.87,301.02
2018,8,1,12,0,47.0,410.0,4.4,19.5,454.0,386.61,298.06
2018,8,1,12,15,48.0,410.5,4.5,19.45,455.5,388.14,299.42
2018,8,1,12,30,49.0,411.0,4.6,19.4,457.0,389.25,300.49
2018,8,1,12,45,48.0,407.0,4.65,19.4,452.0,384.28,296.83
2018,8,1,13,0,47.0,403.0,4.7,19.4,447.0,378.94,292.93
2018,8,1,13,15,39.0,380.0,4.75,19.35,416.0,350.96,271.72
2018,8,1,13,30,31.0,357.0,4.8,19.3,385.0,323.12,250.55
2018,8,1,13,45,95.5,334.0,4.8,19.25,417.5,365.39,285.19
2018,8,1,14,0,160.0,311.0,4.8,19.2,450.0,390.71,306.4
2018,8,1,14,15,532.5,203.5,4.85,19.05,642.5,591.7,465.96
2018,8,1,14,30,905.0,96.0,4.9,18.9,835.0,727.42,570.97
2018,8,1,14,45,897.0,94.5,4.9,18.75,800.5,688.49,540.86
2018,8,1,15,0,889.0,93.0,4.9,18.6,766.0,647.18,509.19
2018,8,1,15,15,878.0,91.0,4.9,18.6,725.5,601.51,473.17
2018,8,1,15,30,867.0,89.0,4.9,18.6,685.0,554.17,434.95
2018,8,1,15,45,852.0,87.0,4.95,18.2,639.5,503.44,393.81
2018,8,1,16,0,837.0,85.0,5.0,17.8,594.0,451.9,350.74
2018,8,1,16,15,817.5,82.5,5.0,17.55,545.5,397.22,303.71
2018,8,1,16,30,798.0,80.0,5.0,17.3,497.0,342.55,255.59
2018,8,1,16,45,760.5,78.5,5.05,17.0,443.0,284.3,204.54
2018,8,1,17,0,723.0,77.0,5.1,16.7,389.0,228.93,156.18
2018,8,1,17,15,652.5,77.5,5.1,16.35,331.5,169.79,108.1
2018,8,1,17,30,582.0,78.0,5.1,16.0,274.0,120.78,72.83
2018,8,1,17,45,512.0,71.5,5.1,15.65,222.0,74.12,46.75
2018,8,1,18,0,442.0,65.0,5.1,15.3,170.0,51.58,40.22
2018,8,1,18,15,413.0,53.5,5.05,15.05,133.0,43.17,32.47
2018,8,1,18,30,384.0,42.0,5.0,14.8,96.0,34.44,24.23
2018,8,1,18,45,243.5,29.0,5.0,14.55,58.5,23.68,13.15
2018,8,1,19,0,103.0,16.0,5.0,14.3,21.0,12.18,0.0
2018,8,1,19,15,51.5,8.0,4.95,14.2,10.5,6.29,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,2,5,15,3.0,1.0,4.15,13.45,1.0,0.79,0.0
2018,8,2,5,30,6.0,2.0,4.2,13.7,2.0,1.57,0.0
2018,8,2,5,45,3.0,5.0,4.3,13.9,5.0,3.92,0.0
2018,8,2,6,0,0.0,8.0,4.4,14.1,8.0,6.06,0.0
2018,8,2,6,15,0.0,12.0,4.4,14.35,12.0,9.1,2.41
2018,8,2,6,30,0.0,16.0,4.4,14.6,16.0,12.15,5.21
2018,8,2,6,45,0.0,32.0,4.35,14.8,32.0,24.39,15.29
2018,8,2,7,0,0.0,48.0,4.3,15.0,48.0,36.7,25.8
2018,8,2,7,15,0.0,61.0,4.35,15.3,61.0,46.74,34.25
2018,8,2,7,30,0.0,74.0,4.4,15.6,74.0,56.81,42.61
2018,8,2,7,45,0.0,85.5,4.4,15.85,85.5,65.7,49.89
2018,8,2,8,0,0.0,97.0,4.4,16.1,97.0,74.55,57.05
2018,8,2,8,15,0.0,109.5,4.45,16.3,109.5,84.23,64.84
2018,8,2,8,30,0.0,122.0,4.5,16.5,122.0,93.99,72.63
2018,8,2,8,45,1.0,142.5,4.6,16.75,143.0,110.5,85.88
2018,8,2,9,0,2.0,163.0,4.7,17.0,164.0,127.25,99.22
2018,8,2,9,15,5.0,185.0,4.7,17.15,188.5,146.56,114.59
2018,8,2,9,30,8.0,207.0,4.7,17.3,213.0,166.28,130.18
2018,8,2,9,45,10.5,227.0,4.75,17.5,235.5,184.45,144.42
2018,8,2,10,0,13.0,247.0,4.8,17.7,258.0,202.9,158.79
2018,8,2,10,15,22.0,288.0,4.85,17.8,307.0,243.31,190.62
2018,8,2,10,30,31.0,329.0,4.9,17.9,356.0,296.03,231.71
2018,8,2,10,45,52.0,373.0,4.9,18.0,419.5,352.05,275.13
2018,8,2,11,0,73.0,417.0,4.9,18.1,483.0,409.37,318.97
2018,8,2,11,15,70.5,422.0,4.9,18.15,486.5,413.96,321.97
2018,8,2,11,30,68.0,427.0,4.9,18.2,490.0,418.05,324.77
2018,8,2,11,45,67.0,430.5,4.9,18.25,493.0,421.58,327.23
2018,8,2,12,0,66.0,434.0,4.9,18.3,496.0,424.62,329.34
2018,8,2,12,15,77.5,442.0,4.95,18.35,515.0,441.84,342.66
2018,8,2,12,30,89.0,450.0,5.0,18.4,534.0,458.52,355.52
2018,8,2,12,45,99.5,451.0,5.05,18.4,544.0,467.44,362.63
2018,8,2,13,0,110.0,452.0,5.1,18.4,554.0,475.56,369.18
2018,8,2,13,15,237.5,408.5,5.1,18.4,624.0,567.61,441.65
2018,8,2,13,30,365.0,365.0,5.1,18.4,694.0,626.69,488.47
2018,8,2,13,45,588.5,261.0,5.1,18.35,776.5,718.91,561.2
2018,8,2,14,0,812.0,157.0,5.1,18.3,859.0,777.11,607.89
2018,8,2,14,15,866.5,126.0,5.1,18.2,852.5,756.94,594.06
2018,8,2,14,30,921.0,95.0,5.1,18.1,846.0,739.91,582.23
2018,8,2,14,45,914.0,93.0,5.05,18.0,811.0,700.53,552.18
2018,8,2,15,0,907.0,91.0,5.0,17.9,776.0,658.65,519.73
2018,8,2,15,15,895.5,90.0,5.0,17.9,735.0,612.76,483.42
2018,8,2,15,30,884.0,89.0,5.0,17.9,694.0,565.16,444.9
2018,8,2,15,45,869.5,87.0,5.0,17.6,648.5,513.76,402.88
2018,8,2,16,0,855.0,85.0,5.0,17.3,603.0,461.47,358.9
2018,8,2,16,15,835.5,82.0,5.05,17.1,553.5,405.75,310.94
2018,8,2,16,30,816.0,79.0,5.1,16.9,504.0,349.16,261.14
2018,8,2,16,45,789.5,76.0,5.15,16.65,452.5,291.55,210.01
2018,8,2,17,0,763.0,73.0,5.2,16.4,401.0,235.58,160.4
2018,8,2,17,15,711.0,71.5,5.25,16.1,345.5,178.64,113.04
2018,8,2,17,30,659.0,70.0,5.3,15.8,290.0,123.35,71.78
2018,8,2,17,45,609.0,63.5,5.35,15.5,239.5,72.87,43.29
2018,8,2,18,0,559.0,57.0,5.4,15.2,189.0,46.59,35.8
2018,8,2,18,15,477.0,49.5,5.3,15.0,142.5,40.52,30.12
2018,8,2,18,30,395.0,42.0,5.2,14.8,96.0,34.55,24.27
2018,8,2,18,45,258.5,30.0,5.1,14.55,59.5,24.64,13.58
2018,8,2,19,0,122.0,18.0,5.0,14.3,23.0,14.16,0.0
2018,8,2,19,15,61.0,9.0,4.85,14.25,11.5,7.08,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,5,15,2.0,2.5,3.8,13.5,2.5,0.0,0.0
2018,8,3,5,30,4.0,5.0,3.9,13.8,5.0,3.93,0.0
2018,8,3,5,45,2.0,11.5,4.0,14.1,11.5,8.74,0.88
2018,8,3,6,0,0.0,18.0,4.1,14.4,18.0,13.68,6.19
2018,8,3,6,15,0.0,27.5,4.0,14.65,27.5,20.95,12.88
2018,8,3,6,30,0.0,37.0,3.9,14.9,37.0,28.24,19.55
2018,8,3,6,45,0.0,59.5,3.75,15.1,59.5,45.51,33.3
2018,8,3,7,0,0.0,82.0,3.6,15.3,82.0,62.13,47.4
2018,8,3,7,15,0.0,95.0,3.45,15.55,95.0,72.15,55.72
2018,8,3,7,30,0.0,108.0,3.3,15.8,108.0,82.24,63.97
2018,8,3,7,45,0.5,126.0,3.15,16.05,126.5,96.28,75.37
2018,8,3,8,0,1.0,144.0,3.0,16.3,145.0,110.52,86.79
2018,8,3,8,15,6.5,171.5,2.95,16.6,175.5,134.13,105.67
2018,8,3,8,30,12.0,199.0,2.9,16.9,206.0,158.59,125.05
2018,8,3,8,45,18.0,224.5,2.8,17.2,236.0,182.54,143.82
2018,8,3,9,0,24.0,250.0,2.7,17.5,266.0,207.26,163.01
2018,8,3,9,15,36.0,280.5,2.7,17.8,306.5,247.38,194.23
2018,8,3,9,30,48.0,311.0,2.7,18.1,347.0,282.94,221.45
2018,8,3,9,45,73.0,344.0,2.7,18.45,401.5,330.41,257.71
2018,8,3,10,0,98.0,377.0,2.7,18.8,456.0,379.92,294.96
2018,8,3,10,15,132.0,397.0,2.7,19.05,508.0,438.25,338.56
2018,8,3,10,30,166.0,417.0,2.7,19.3,560.0,487.28,374.65
2018,8,3,10,45,187.0,428.0,2.7,19.6,593.0,519.57,397.82
2018,8,3,11,0,208.0,439.0,2.7,19.9,626.0,552.01,420.95
2018,8,3,11,15,168.0,446.0,2.75,20.1,598.5,530.41,403.79
2018,8,3,11,30,128.0,453.0,2.8,20.3,571.0,506.61,385.23
2018,8,3,11,45,133.5,458.5,2.9,20.45,582.5,518.41,393.95
2018,8,3,12,0,139.0,464.0,3.0,20.6,594.0,529.41,401.93
2018,8,3,12,15,151.5,465.0,3.15,20.7,607.0,541.57,411.19
2018,8,3,12,30,164.0,466.0,3.3,20.8,620.0,552.71,419.73
2018,8,3,12,45,186.5,461.0,3.45,20.9,634.5,565.93,430.11
2018,8,3,13,0,209.0,456.0,3.6,21.0,649.0,577.7,439.43
2018,8,3,13,15,225.0,445.0,3.8,21.0,650.0,577.17,440.06
2018,8,3,13,30,241.0,434.0,4.0,21.0,651.0,587.99,448.81
2018,8,3,13,45,317.5,394.0,4.15,21.0,672.5,606.32,464.58
2018,8,3,14,0,394.0,354.0,4.3,21.0,694.0,630.89,484.45
2018,8,3,14,15,579.0,266.0,4.45,20.9,746.5,681.48,525.51
2018,8,3,14,30,764.0,178.0,4.6,20.8,799.0,715.98,554.04
2018,8,3,14,45,753.0,173.5,4.7,20.7,763.5,675.3,524.15
2018,8,3,15,0,742.0,169.0,4.8,20.6,728.0,632.86,492.64
2018,8,3,15,15,727.0,165.0,4.8,20.6,687.5,587.01,457.27
2018,8,3,15,30,712.0,161.0,4.8,20.6,647.0,540.22,420.42
2018,8,3,15,45,698.0,154.0,4.95,20.3,603.5,490.71,381.39
2018,8,3,16,0,684.0,147.0,5.1,20.0,560.0,440.76,340.8
2018,8,3,16,15,669.0,138.0,5.1,19.7,514.0,388.58,297.12
2018,8,3,16,30,654.0,129.0,5.1,19.4,468.0,336.6,252.58
2018,8,3,16,45,630.5,120.0,5.15,19.15,419.0,282.69,206.04
2018,8,3,17,0,607.0,111.0,5.2,18.9,370.0,230.47,160.92
2018,8,3,17,15,570.5,101.5,5.2,18.5,319.5,177.66,117.35
2018,8,3,17,30,534.0,92.0,5.2,18.1,269.0,128.61,80.48
2018,8,3,17,45,484.0,81.5,5.2,17.75,220.5,82.24,53.12
2018,8,3,18,0,434.0,71.0,5.2,17.4,172.0,53.54,41.55
2018,8,3,18,15,358.5,58.5,5.1,17.05,128.0,44.18,33.01
2018,8,3,18,30,283.0,46.0,5.0,16.7,84.0,34.77,24.19
2018,8,3,18,45,186.0,31.0,4.9,16.4,51.5,23.46,12.14
2018,8,3,19,0,89.0,16.0,4.8,16.1,19.0,12.59,0.0
2018,8,3,19,15,44.5,8.0,4.65,16.0,9.5,6.29,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,2.9,14.3,14.0,9.44,0.0
2018,8,4,5,45,114.5,30.0,3.0,14.55,42.5,22.44,10.68
2018,8,4,6,0,181.0,48.0,3.1,14.8,71.0,35.54,24.97
2018,8,4,6,15,185.0,63.5,3.1,15.05,96.5,46.49,35.29
2018,8,4,6,30,189.0,79.0,3.1,15.3,122.0,57.12,45.07
2018,8,4,6,45,108.5,96.5,3.05,15.55,122.5,73.72,54.94
2018,8,4,7,0,28.0,114.0,3.0,15.8,123.0,86.95,67.09
2018,8,4,7,15,20.5,129.5,3.0,16.15,136.5,100.12,78.12
2018,8,4,7,30,13.0,145.0,3.0,16.5,150.0,112.16,88.18
2018,8,4,7,45,13.5,160.5,2.95,16.85,166.5,125.55,98.9
2018,8,4,8,0,14.0,176.0,2.9,17.2,183.0,139.02,109.54
2018,8,4,8,15,17.0,194.5,3.0,17.65,204.0,155.83,122.71
2018,8,4,8,30,20.0,213.0,3.1,18.1,225.0,173.03,136.07
2018,8,4,8,45,29.0,240.5,3.15,18.5,259.5,205.78,161.72
2018,8,4,9,0,38.0,268.0,3.2,18.9,294.0,235.62,184.76
2018,8,4,9,15,60.5,302.5,3.3,19.2,346.5,280.17,219.28
2018,8,4,9,30,83.0,337.0,3.4,19.5,399.0,327.01,255.15
2018,8,4,9,45,141.0,359.5,3.45,19.85,471.0,399.63,310.7
2018,8,4,10,0,199.0,382.0,3.5,20.2,543.0,466.81,361.22
2018,8,4,10,15,192.5,394.0,3.65,20.4,554.5,481.1,371.19
2018,8,4,10,30,186.0,406.0,3.8,20.6,566.0,494.23,380.43
2018,8,4,10,45,196.0,421.5,3.9,20.8,594.0,522.26,400.83
2018,8,4,11,0,206.0,437.0,4.0,21.0,622.0,549.93,420.77
2018,8,4,11,15,256.5,429.0,4.15,21.1,663.0,603.58,460.76
2018,8,4,11,30,307.0,421.0,4.3,21.2,704.0,644.31,491.15
2018,8,4,11,45,364.5,398.5,4.45,21.25,737.5,677.73,516.84
2018,8,4,12,0,422.0,376.0,4.6,21.3,771.0,723.31,550.98
2018,8,4,12,15,396.0,388.5,4.75,21.2,759.5,712.56,543.24
2018,8,4,12,30,370.0,401.0,4.9,21.1,748.0,687.76,525.84
2018,8,4,12,45,428.0,367.5,5.05,21.05,765.5,718.26,550.07
2018,8,4,13,0,486.0,334.0,5.2,21.0,783.0,733.35,563.14
2018,8,4,13,15,710.0,220.0,5.3,20.9,864.0,815.01,627.77
2018,8,4,13,30,934.0,106.0,5.4,20.8,945.0,864.2,665.73
2018,8,4,13,45,930.0,105.0,5.5,20.7,923.0,840.17,649.67
2018,8,4,14,0,926.0,104.0,5.6,20.6,901.0,812.8,631.5
2018,8,4,14,15,919.5,102.5,5.7,20.45,871.5,779.94,609.29
2018,8,4,14,30,913.0,101.0,5.8,20.3,842.0,744.18,583.29
2018,8,4,14,45,903.0,100.5,5.85,20.15,806.0,704.26,553.39
2018,8,4,15,0,893.0,100.0,5.9,20.0,770.0,662.07,521.11
2018,8,4,15,15,881.5,97.5,5.9,20.0,728.5,615.18,484.1
2018,8,4,15,30,870.0,95.0,5.9,20.0,687.0,566.64,444.92
2018,8,4,15,45,854.0,93.5,5.9,19.65,641.5,515.34,403.14
2018,8,4,16,0,838.0,92.0,5.9,19.3,596.0,464.06,360.13
2018,8,4,16,15,814.0,90.5,5.85,19.05,546.0,407.74,311.91
2018,8,4,16,30,790.0,89.0,5.8,18.8,496.0,352.16,263.26
2018,8,4,16,45,757.5,86.0,5.75,18.55,443.0,293.92,212.13
2018,8,4,17,0,725.0,83.0,5.7,18.3,390.0,235.21,160.87
2018,8,4,17,15,683.5,78.0,5.6,17.95,337.0,178.51,113.47
2018,8,4,17,30,642.0,73.0,5.5,17.6,284.0,125.9,73.86
2018,8,4,17,45,582.0,67.0,5.4,17.25,232.5,76.06,45.53
2018,8,4,18,0,522.0,61.0,5.3,16.9,181.0,49.41,37.99
2018,8,4,18,15,442.0,51.0,5.15,16.55,135.0,41.54,30.75
2018,8,4,18,30,362.0,41.0,5.0,16.2,89.0,33.64,23.2
2018,8,4,18,45,242.5,29.0,4.85,15.85,55.0,23.84,11.96
2018,8,4,19,0,123.0,17.0,4.7,15.5,21.0,13.38,0.0
2018,8,4,19,15,61.5,8.5,4.6,15.4,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,5,15,0.0,1.0,3.75,13.9,1.0,0.0,0.0
2018,8,5,5,30,0.0,2.0,3.9,14.2,2.0,1.57,0.0
2018,8,5,5,45,0.0,5.0,4.0,14.5,5.0,3.78,0.0
2018,8,5,6,0,0.0,8.0,4.1,14.8,8.0,6.06,0.0
2018,8,5,6,15,0.0,12.5,4.05,15.05,12.5,9.48,2.71
2018,8,5,6,30,0.0,17.0,4.0,15.3,17.0,12.91,5.86
2018,8,5,6,45,0.0,34.0,3.95,15.55,34.0,25.93,16.54
2018,8,5,7,0,0.0,51.0,3.9,15.8,51.0,39.01,27.69
2018,8,5,7,15,0.0,68.0,3.8,16.05,68.0,52.16,38.75
2018,8,5,7,30,0.0,85.0,3.7,16.3,85.0,65.15,49.53
2018,8,5,7,45,0.0,100.0,3.55,16.5,100.0,76.65,58.94
2018,8,5,8,0,0.0,115.0,3.4,16.7,115.0,88.26,68.32
2018,8,5,8,15,3.5,147.0,3.35,16.95,149.0,114.37,89.47
2018,8,5,8,30,7.0,179.0,3.3,17.2,183.0,141.15,110.91
2018,8,5,8,45,25.5,225.5,3.25,17.45,242.5,192.36,151.77
2018,8,5,9,0,44.0,272.0,3.2,17.7,302.0,242.51,191.17
2018,8,5,9,15,61.5,302.0,3.2,17.9,346.5,280.86,220.89
2018,8,5,9,30,79.0,332.0,3.2,18.1,391.0,320.95,251.68
2018,8,5,9,45,119.0,358.5,3.2,18.3,452.0,385.07,300.86
2018,8,5,10,0,159.0,385.0,3.2,18.5,513.0,442.36,344.1
2018,8,5,10,15,163.5,394.5,3.25,18.65,530.5,461.34,357.81
2018,8,5,10,30,168.0,404.0,3.3,18.8,548.0,479.89,371.29
2018,8,5,10,45,144.0,418.5,3.4,19.0,544.5,479.72,370.11
2018,8,5,11,0,120.0,433.0,3.5,19.2,541.0,477.77,367.64
2018,8,5,11,15,121.0,442.0,3.55,19.3,552.0,490.21,376.59
2018,8,5,11,30,122.0,451.0,3.6,19.4,563.0,501.97,384.97
2018,8,5,11,45,137.0,457.0,3.65,19.5,584.0,522.32,400.09
2018,8,5,12,0,152.0,463.0,3.7,19.6,605.0,542.02,414.66
2018,8,5,12,15,166.5,463.0,3.75,19.7,618.5,555.1,424.43
2018,8,5,12,30,181.0,463.0,3.8,19.8,632.0,567.11,433.46
2018,8,5,12,45,205.5,454.5,3.8,19.95,645.0,578.94,442.53
2018,8,5,13,0,230.0,446.0,3.8,20.1,658.0,589.22,450.46
2018,8,5,13,15,266.5,431.0,3.9,20.15,673.0,615.72,470.71
2018,8,5,13,30,303.0,416.0,4.0,20.2,688.0,625.74,479.06
2018,8,5,13,45,327.0,389.5,4.05,20.25,676.0,612.99,470.76
2018,8,5,14,0,351.0,363.0,4.1,20.3,664.0,597.81,460.67
2018,8,5,14,15,629.0,235.5,4.2,20.25,753.0,697.48,539.09
2018,8,5,14,30,907.0,108.0,4.3,20.2,842.0,748.45,580.42
2018,8,5,14,45,899.0,105.5,4.35,20.1,806.0,708.19,550.45
2018,8,5,15,0,891.0,103.0,4.4,20.0,770.0,665.53,518.6
2018,8,5,15,15,879.0,101.0,4.4,20.0,728.5,618.77,482.44
2018,8,5,15,30,867.0,99.0,4.4,20.0,687.0,570.38,444.13
2018,8,5,15,45,852.0,95.5,4.5,19.75,640.5,517.84,402.27
2018,8,5,16,0,837.0,92.0,4.6,19.5,594.0,465.3,359.02
2018,8,5,16,15,816.0,89.5,4.55,19.3,544.5,409.21,311.42
2018,8,5,16,30,795.0,87.0,4.5,19.1,495.0,353.55,263.06
2018,8,5,16,45,766.0,83.0,4.5,18.85,442.5,295.06,212.03
2018,8,5,17,0,737.0,79.0,4.5,18.6,390.0,238.56,162.69
2018,8,5,17,15,692.0,75.0,4.4,18.25,336.0,178.57,112.86
2018,8,5,17,30,647.0,71.0,4.3,17.9,282.0,125.8,73.3
2018,8,5,17,45,583.0,65.5,4.25,17.5,230.0,75.76,44.84
2018,8,5,18,0,519.0,60.0,4.2,17.1,178.0,48.64,37.27
2018,8,5,18,15,426.0,51.0,4.15,16.7,131.5,41.47,30.64
2018,8,5,18,30,333.0,42.0,4.1,16.3,85.0,34.38,23.76
2018,8,5,18,45,212.5,28.0,4.05,15.9,51.0,21.36,9.57
2018,8,5,19,0,92.0,14.0,4.0,15.5,17.0,11.02,0.0
2018,8,5,19,15,46.0,7.0,4.0,15.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.05,13.25,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.1,13.5,7.0,4.72,0.0
2018,8,6,5,45,28.0,13.5,3.15,13.7,16.5,10.81,1.68
2018,8,6,6,0,38.0,21.0,3.2,13.9,26.0,16.69,8.73
2018,8,6,6,15,19.0,25.0,3.05,14.1,27.5,19.8,11.87
2018,8,6,6,30,0.0,29.0,2.9,14.3,29.0,22.09,14.1
2018,8,6,6,45,0.0,53.5,2.75,14.5,53.5,40.96,29.51
2018,8,6,7,0,0.0,78.0,2.6,14.7,78.0,59.24,45.08
2018,8,6,7,15,0.5,101.5,2.45,15.05,101.5,76.97,59.9
2018,8,6,7,30,1.0,125.0,2.3,15.4,125.0,95.04,74.76
2018,8,6,7,45,8.5,151.5,2.15,15.7,155.5,117.66,92.95
2018,8,6,8,0,16.0,178.0,2.0,16.0,186.0,141.43,111.91
2018,8,6,8,15,32.0,209.0,2.0,16.4,227.5,176.68,139.85
2018,8,6,8,30,48.0,240.0,2.0,16.8,269.0,211.5,167.14
2018,8,6,8,45,69.5,269.5,2.0,17.25,314.5,249.85,196.9
2018,8,6,9,0,91.0,299.0,2.0,17.7,360.0,290.56,228.13
2018,8,6,9,15,151.0,321.5,2.1,18.15,430.5,359.08,280.76
2018,8,6,9,30,211.0,344.0,2.2,18.6,501.0,424.65,330.3
2018,8,6,9,45,280.0,345.5,2.3,19.05,564.5,493.4,381.64
2018,8,6,10,0,349.0,347.0,2.4,19.5,628.0,556.47,428.1
2018,8,6,10,15,376.0,350.5,2.5,19.85,663.5,593.52,454.71
2018,8,6,10,30,403.0,354.0,2.6,20.2,699.0,642.04,489.17
2018,8,6,10,45,432.0,352.5,2.7,20.6,731.0,677.19,513.87
2018,8,6,11,0,461.0,351.0,2.8,21.0,763.0,711.65,537.93
2018,8,6,11,15,431.0,370.0,2.95,21.25,760.5,713.02,537.93
2018,8,6,11,30,401.0,389.0,3.1,21.5,758.0,711.28,535.92
2018,8,6,11,45,349.5,415.0,3.2,21.75,738.5,683.14,514.8
2018,8,6,12,0,298.0,441.0,3.3,22.0,719.0,664.52,500.21
2018,8,6,12,15,310.0,437.5,3.45,22.1,727.0,672.71,506.72
2018,8,6,12,30,322.0,434.0,3.6,22.2,735.0,679.18,511.87
2018,8,6,12,45,357.0,414.5,3.75,22.3,745.5,689.37,520.39
2018,8,6,13,0,392.0,395.0,3.9,22.4,756.0,697.18,527.19
2018,8,6,13,15,405.5,381.0,4.0,22.35,749.0,701.4,530.9
2018,8,6,13,30,419.0,367.0,4.1,22.3,742.0,691.36,524.71
2018,8,6,13,45,429.0,351.5,4.2,22.25,727.0,674.79,513.83
2018,8,6,14,0,439.0,336.0,4.3,22.2,712.0,655.84,501.13
2018,8,6,14,15,633.0,239.5,4.35,22.05,761.0,705.84,541.58
2018,8,6,14,30,827.0,143.0,4.4,21.9,810.0,732.49,564.25
2018,8,6,14,45,825.5,136.0,4.45,21.75,777.0,694.28,536.44
2018,8,6,15,0,824.0,129.0,4.5,21.6,744.0,653.39,506.33
2018,8,6,15,15,810.0,126.5,4.5,21.6,703.0,606.64,470.49
2018,8,6,15,30,796.0,124.0,4.5,21.6,662.0,558.63,432.84
2018,8,6,15,45,785.0,118.0,4.5,21.05,618.0,508.07,393.17
2018,8,6,16,0,774.0,112.0,4.5,20.5,574.0,456.55,351.43
2018,8,6,16,15,752.5,107.5,4.5,20.15,525.0,401.46,305.45
2018,8,6,16,30,731.0,103.0,4.5,19.8,476.0,345.02,257.31
2018,8,6,16,45,695.5,99.5,4.45,19.45,424.0,287.94,208.19
2018,8,6,17,0,660.0,96.0,4.4,19.1,372.0,233.65,161.48
2018,8,6,17,15,604.5,91.5,4.35,18.6,318.0,178.33,116.36
2018,8,6,17,30,549.0,87.0,4.3,18.1,264.0,128.89,79.75
2018,8,6,17,45,474.0,80.0,4.25,17.6,213.0,82.84,53.01
2018,8,6,18,0,399.0,73.0,4.2,17.1,162.0,54.54,42.43
2018,8,6,18,15,315.5,58.5,4.15,16.75,117.5,43.83,32.65
2018,8,6,18,30,232.0,44.0,4.1,16.4,73.0,33.05,22.53
2018,8,6,18,45,140.5,27.5,4.0,16.0,42.5,20.75,8.42
2018,8,6,19,0,49.0,11.0,3.9,15.6,12.0,8.65,0.0
2018,8,6,19,15,24.5,5.5,3.9,15.45,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,7,5,15,7.0,4.0,3.0,13.35,4.0,0.0,0.0
2018,8,7,5,30,14.0,8.0,3.1,13.6,8.0,6.29,0.0
2018,8,7,5,45,19.5,23.5,3.2,13.85,25.0,17.83,5.83
2018,8,7,6,0,25.0,39.0,3.3,14.1,42.0,29.13,19.34
2018,8,7,6,15,40.5,59.5,3.25,14.3,67.0,43.51,32.69
2018,8,7,6,30,56.0,80.0,3.2,14.5,92.0,57.71,45.69
2018,8,7,6,45,101.0,101.5,3.1,14.7,131.0,77.36,58.02
2018,8,7,7,0,146.0,123.0,3.0,14.9,170.0,106.45,78.8
2018,8,7,7,15,144.0,144.5,2.95,15.15,197.5,133.44,100.85
2018,8,7,7,30,142.0,166.0,2.9,15.4,225.0,160.36,123.52
2018,8,7,7,45,112.5,187.0,2.9,15.7,237.5,178.96,140.24
2018,8,7,8,0,83.0,208.0,2.9,16.0,250.0,189.96,150.16
2018,8,7,8,15,65.5,222.5,2.85,16.3,258.0,200.75,159.11
2018,8,7,8,30,48.0,237.0,2.8,16.6,266.0,209.53,166.02
2018,8,7,8,45,45.0,254.0,2.8,16.85,282.5,225.65,178.52
2018,8,7,9,0,42.0,271.0,2.8,17.1,299.0,241.48,190.58
2018,8,7,9,15,48.5,293.0,2.85,17.25,327.5,266.78,210.13
2018,8,7,9,30,55.0,315.0,2.9,17.4,356.0,292.71,230.0
2018,8,7,9,45,73.0,342.0,3.0,17.55,399.0,331.2,259.64
2018,8,7,10,0,91.0,369.0,3.1,17.7,442.0,371.09,290.06
2018,8,7,10,15,101.0,386.5,3.2,17.8,470.5,397.97,310.27
2018,8,7,10,30,111.0,404.0,3.3,17.9,499.0,438.23,340.4
2018,8,7,10,45,165.5,416.0,3.4,17.95,561.5,496.91,385.23
2018,8,7,11,0,220.0,428.0,3.5,18.0,624.0,557.43,430.84
2018,8,7,11,15,222.5,435.0,3.6,18.0,636.5,571.19,440.7
2018,8,7,11,30,225.0,442.0,3.7,18.0,649.0,583.9,450.04
2018,8,7,11,45,209.5,451.5,3.8,18.0,645.5,582.2,448.38
2018,8,7,12,0,194.0,461.0,3.9,18.0,642.0,579.09,445.77
2018,8,7,12,15,227.5,448.0,3.9,18.05,660.0,597.26,459.99
2018,8,7,12,30,261.0,435.0,3.9,18.1,678.0,628.91,483.67
2018,8,7,12,45,204.0,444.5,3.9,18.15,633.5,571.36,440.14
2018,8,7,13,0,147.0,454.0,3.9,18.2,589.0,528.29,407.13
2018,8,7,13,15,155.5,446.0,3.9,18.2,586.5,525.02,405.34
2018,8,7,13,30,164.0,438.0,3.9,18.2,584.0,520.62,402.55
2018,8,7,13,45,201.0,414.0,3.9,18.2,588.5,523.8,406.24
2018,8,7,14,0,238.0,390.0,3.9,18.2,593.0,537.14,417.2
2018,8,7,14,15,455.0,310.0,3.95,18.15,682.0,631.99,492.02
2018,8,7,14,30,672.0,230.0,4.0,18.1,771.0,704.46,548.22
2018,8,7,14,45,665.5,222.0,4.05,18.05,737.5,666.42,519.79
2018,8,7,15,0,659.0,214.0,4.1,18.0,704.0,626.55,490.08
2018,8,7,15,15,642.5,207.5,4.1,18.0,663.5,580.34,454.7
2018,8,7,15,30,626.0,201.0,4.1,18.0,623.0,533.58,418.16
2018,8,7,15,45,612.5,191.0,4.1,17.7,580.0,485.22,380.05
2018,8,7,16,0,599.0,181.0,4.1,17.4,537.0,432.04,337.21
2018,8,7,16,15,584.5,168.5,4.1,17.2,491.0,381.08,294.86
2018,8,7,16,30,570.0,156.0,4.1,17.0,445.0,330.53,251.84
2018,8,7,16,45,544.0,144.0,4.1,16.75,396.0,277.71,206.64
2018,8,7,17,0,518.0,132.0,4.1,16.5,347.0,227.04,163.17
2018,8,7,17,15,479.5,119.5,4.05,16.2,297.5,176.28,121.2
2018,8,7,17,30,441.0,107.0,4.0,15.9,248.0,129.63,85.46
2018,8,7,17,45,386.0,92.5,3.95,15.6,199.5,85.13,57.24
2018,8,7,18,0,331.0,78.0,3.9,15.3,151.0,57.29,45.14
2018,8,7,18,15,250.5,59.5,3.85,15.1,106.5,44.04,33.03
2018,8,7,18,30,170.0,41.0,3.8,14.9,62.0,30.6,20.5
2018,8,7,18,45,105.0,25.0,3.75,14.65,36.0,18.9,6.4
2018,8,7,19,0,40.0,9.0,3.7,14.4,10.0,7.08,0.0
2018,8,7,19,15,20.0,4.5,3.7,14.3,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,14.5,4.0,2.7,13.8,4.5,0.0,0.0
2018,8,8,5,30,29.0,8.0,2.7,14.1,9.0,6.29,0.0
2018,8,8,5,45,39.0,22.0,2.7,14.4,25.5,16.81,4.47
2018,8,8,6,0,49.0,36.0,2.7,14.7,42.0,27.13,17.52
2018,8,8,6,15,118.0,53.5,2.6,14.95,77.0,39.36,28.95
2018,8,8,6,30,187.0,71.0,2.5,15.2,112.0,51.89,40.41
2018,8,8,6,45,111.0,93.0,2.35,15.45,119.0,72.83,53.66
2018,8,8,7,0,35.0,115.0,2.2,15.7,126.0,88.89,68.4
2018,8,8,7,15,30.0,132.0,2.15,15.95,142.5,104.43,81.37
2018,8,8,7,30,25.0,149.0,2.1,16.2,159.0,119.45,93.86
2018,8,8,7,45,22.0,163.5,2.05,16.45,173.5,130.63,102.95
2018,8,8,8,0,19.0,178.0,2.0,16.7,188.0,142.72,112.62
2018,8,8,8,15,30.5,205.0,1.95,17.0,222.5,173.59,137.1
2018,8,8,8,30,42.0,232.0,1.9,17.3,257.0,203.25,160.33
2018,8,8,8,45,109.0,262.0,1.9,17.6,333.5,271.88,214.06
2018,8,8,9,0,176.0,292.0,1.9,17.9,410.0,340.91,267.3
2018,8,8,9,15,313.0,282.0,1.9,18.2,508.0,433.32,338.15
2018,8,8,9,30,450.0,272.0,1.9,18.5,606.0,538.8,417.0
2018,8,8,9,45,597.5,230.5,1.9,18.75,696.5,628.69,483.27
2018,8,8,10,0,745.0,189.0,1.9,19.0,787.0,722.56,550.98
2018,8,8,10,15,758.0,190.0,1.9,19.2,817.5,759.63,575.98
2018,8,8,10,30,771.0,191.0,1.9,19.4,848.0,794.61,599.58
2018,8,8,10,45,782.0,190.5,1.95,19.6,872.0,817.32,615.12
2018,8,8,11,0,793.0,190.0,2.0,19.8,896.0,843.95,633.1
2018,8,8,11,15,783.5,197.0,2.05,19.95,905.0,856.89,641.42
2018,8,8,11,30,774.0,204.0,2.1,20.1,914.0,866.25,647.4
2018,8,8,11,45,778.5,202.5,2.15,20.2,921.5,877.14,654.76
2018,8,8,12,0,783.0,201.0,2.2,20.3,929.0,884.81,659.84
2018,8,8,12,15,679.5,251.5,2.3,20.4,883.5,851.25,635.51
2018,8,8,12,30,576.0,302.0,2.4,20.5,838.0,801.88,600.4
2018,8,8,12,45,577.5,298.0,2.45,20.55,831.5,795.87,597.08
2018,8,8,13,0,579.0,294.0,2.5,20.6,825.0,787.1,591.5
2018,8,8,13,15,523.5,312.0,2.6,20.6,786.0,745.6,562.44
2018,8,8,13,30,468.0,330.0,2.7,20.6,747.0,704.24,533.28
2018,8,8,13,45,377.5,353.0,2.8,20.6,684.0,625.95,476.99
2018,8,8,14,0,287.0,376.0,2.9,20.6,621.0,564.25,431.51
2018,8,8,14,15,534.0,272.0,3.05,20.5,708.0,660.24,506.96
2018,8,8,14,30,781.0,168.0,3.2,20.4,795.0,726.05,558.23
2018,8,8,14,45,770.5,164.0,3.3,20.3,759.5,685.82,528.9
2018,8,8,15,0,760.0,160.0,3.4,20.2,724.0,646.29,500.01
2018,8,8,15,15,745.0,156.0,3.4,20.2,683.0,599.23,464.38
2018,8,8,15,30,730.0,152.0,3.4,20.2,642.0,551.19,427.2
2018,8,8,15,45,710.5,147.0,3.55,19.8,596.5,499.32,387.09
2018,8,8,16,0,691.0,142.0,3.7,19.4,551.0,447.49,345.71
2018,8,8,16,15,665.0,136.5,3.75,19.15,502.5,392.97,300.77
2018,8,8,16,30,639.0,131.0,3.8,18.9,454.0,339.78,255.85
2018,8,8,16,45,605.5,123.5,3.85,18.6,403.0,284.45,208.81
2018,8,8,17,0,572.0,116.0,3.9,18.3,352.0,231.97,164.06
2018,8,8,17,15,529.0,106.5,3.95,17.95,301.5,175.8,117.87
2018,8,8,17,30,486.0,97.0,4.0,17.6,251.0,128.05,81.64
2018,8,8,17,45,429.0,85.0,4.0,17.2,202.5,82.58,53.46
2018,8,8,18,0,372.0,73.0,4.0,16.8,154.0,54.29,42.21
2018,8,8,18,15,297.5,57.5,3.95,16.45,111.0,42.99,31.88
2018,8,8,18,30,223.0,42.0,3.9,16.1,68.0,31.57,21.11
2018,8,8,18,45,137.5,26.0,3.85,15.8,39.5,19.63,5.69
2018,8,8,19,0,52.0,10.0,3.8,15.5,11.0,7.87,0.0
2018,8,8,19,15,26.0,5.0,3.7,15.35,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,19.0,4.0,2.15,13.4,4.5,0.0,0.0
2018,8,9,5,30,38.0,8.0,2.2,13.7,9.0,6.29,0.0
2018,8,9,5,45,105.0,24.0,2.25,13.95,34.5,18.09,4.36
2018,8,9,6,0,172.0,40.0,2.3,14.2,60.0,29.89,19.85
2018,8,9,6,15,237.5,57.5,2.25,14.5,100.0,42.57,31.79
2018,8,9,6,30,303.0,75.0,2.2,14.8,140.0,55.01,43.22
2018,8,9,6,45,241.5,96.5,2.1,15.15,157.5,81.51,57.61
2018,8,9,7,0,180.0,118.0,2.0,15.5,175.0,108.53,78.78
2018,8,9,7,15,200.5,139.5,1.95,15.9,213.5,142.35,105.4
2018,8,9,7,30,221.0,161.0,1.9,16.3,252.0,178.76,135.04
2018,8,9,7,45,218.5,184.5,1.9,16.7,284.5,212.48,163.47
2018,8,9,8,0,216.0,208.0,1.9,17.1,317.0,241.27,187.56
2018,8,9,8,15,238.0,228.5,1.9,17.45,359.5,286.34,223.65
2018,8,9,8,30,260.0,249.0,1.9,17.8,402.0,328.85,257.13
2018,8,9,8,45,280.5,267.0,1.85,18.15,444.0,370.41,289.24
2018,8,9,9,0,301.0,285.0,1.8,18.5,486.0,413.38,321.76
2018,8,9,9,15,335.5,295.0,1.8,18.9,532.5,459.17,355.97
2018,8,9,9,30,370.0,305.0,1.8,19.3,579.0,506.94,391.0
2018,8,9,9,45,390.0,314.0,1.8,19.65,615.0,545.61,418.72
2018,8,9,10,0,410.0,323.0,1.8,20.0,651.0,595.57,453.89
2018,8,9,10,15,470.5,308.5,1.85,20.3,698.5,645.65,489.84
2018,8,9,10,30,531.0,294.0,1.9,20.6,746.0,696.95,526.15
2018,8,9,10,45,523.0,310.0,1.95,20.9,765.0,720.47,541.31
2018,8,9,11,0,515.0,326.0,2.0,21.2,784.0,741.4,554.75
2018,8,9,11,15,463.5,352.5,2.05,21.4,770.0,732.01,546.69
2018,8,9,11,30,412.0,379.0,2.1,21.6,756.0,718.57,536.03
2018,8,9,11,45,347.0,411.0,2.15,21.85,730.5,682.96,509.77
2018,8,9,12,0,282.0,443.0,2.2,22.1,705.0,657.64,490.37
2018,8,9,12,15,264.0,448.0,2.3,22.2,693.0,647.18,483.1
2018,8,9,12,30,246.0,453.0,2.4,22.3,681.0,635.16,474.6
2018,8,9,12,45,320.0,419.0,2.5,22.4,713.0,666.77,499.21
2018,8,9,13,0,394.0,385.0,2.6,22.5,745.0,708.23,529.97
2018,8,9,13,15,476.0,342.5,2.7,22.5,770.5,734.12,550.34
2018,8,9,13,30,558.0,300.0,2.8,22.5,796.0,754.39,566.81
2018,8,9,13,45,578.0,282.5,2.9,22.45,785.0,740.79,558.51
2018,8,9,14,0,598.0,265.0,3.0,22.4,774.0,726.96,550.04
2018,8,9,14,15,678.0,223.5,3.05,22.35,781.5,732.22,555.69
2018,8,9,14,30,758.0,182.0,3.1,22.3,789.0,728.53,554.59
2018,8,9,14,45,746.5,179.0,3.15,22.2,754.0,688.41,525.95
2018,8,9,15,0,735.0,176.0,3.2,22.1,719.0,646.57,495.66
2018,8,9,15,15,719.5,171.0,3.2,22.1,678.0,599.11,460.22
2018,8,9,15,30,704.0,166.0,3.2,22.1,637.0,550.8,423.32
2018,8,9,15,45,685.0,160.0,3.25,21.8,591.5,499.29,383.68
2018,8,9,16,0,666.0,154.0,3.3,21.5,546.0,447.84,342.92
2018,8,9,16,15,644.0,146.0,3.3,21.25,498.0,393.89,299.01
2018,8,9,16,30,622.0,138.0,3.3,21.0,450.0,340.94,254.84
2018,8,9,16,45,591.5,128.5,3.3,20.7,399.5,285.61,208.34
2018,8,9,17,0,561.0,119.0,3.3,20.4,349.0,232.87,163.8
2018,8,9,17,15,520.5,108.5,3.25,19.9,298.5,176.73,118.03
2018,8,9,17,30,480.0,98.0,3.2,19.4,248.0,128.86,81.84
2018,8,9,17,45,426.5,84.5,3.2,18.95,199.5,82.71,53.0
2018,8,9,18,0,373.0,71.0,3.2,18.5,151.0,52.93,40.7
2018,8,9,18,15,299.5,56.0,3.2,18.05,109.0,41.96,30.73
2018,8,9,18,30,226.0,41.0,3.2,17.6,67.0,30.87,20.26
2018,8,9,18,45,139.5,25.5,3.2,17.15,39.0,19.27,3.97
2018,8,9,19,0,53.0,10.0,3.2,16.7,11.0,7.87,0.0
2018,8,9,19,15,26.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
