Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,5,15,21.0,3.5,1.95,14.45,4.0,0.0,0.0
2018,8,10,5,30,42.0,7.0,2.0,14.7,8.0,5.51,0.0
2018,8,10,5,45,35.5,17.0,2.05,15.0,19.0,13.28,0.88
2018,8,10,6,0,29.0,27.0,2.1,15.3,30.0,20.86,12.03
2018,8,10,6,15,89.0,42.0,2.1,15.55,59.5,31.4,21.87
2018,8,10,6,30,149.0,57.0,2.1,15.8,89.0,42.33,31.87
2018,8,10,6,45,87.5,84.5,2.1,16.1,104.5,66.81,48.83
2018,8,10,7,0,26.0,112.0,2.1,16.4,120.0,86.18,66.31
2018,8,10,7,15,40.5,135.5,2.1,16.85,150.5,109.11,84.53
2018,8,10,7,30,55.0,159.0,2.1,17.3,181.0,134.17,104.49
2018,8,10,7,45,66.5,182.5,2.15,17.7,213.0,160.36,125.47
2018,8,10,8,0,78.0,206.0,2.2,18.1,245.0,188.1,147.56
2018,8,10,8,15,98.0,231.5,2.25,18.45,285.5,222.27,174.51
2018,8,10,8,30,118.0,257.0,2.3,18.8,326.0,265.2,208.12
2018,8,10,8,45,113.5,278.0,2.35,19.15,349.0,288.65,226.12
2018,8,10,9,0,109.0,299.0,2.4,19.5,372.0,303.15,236.93
2018,8,10,9,15,125.5,321.5,2.5,19.75,410.5,347.71,270.92
2018,8,10,9,30,142.0,344.0,2.6,20.0,449.0,385.13,299.0
2018,8,10,9,45,221.0,343.0,2.65,20.25,515.5,446.15,345.59
2018,8,10,10,0,300.0,342.0,2.7,20.5,582.0,523.89,403.66
2018,8,10,10,15,294.5,367.5,2.75,20.7,610.0,554.47,424.89
2018,8,10,10,30,289.0,393.0,2.8,20.9,638.0,583.69,445.13
2018,8,10,10,45,346.0,381.0,2.85,21.05,682.5,628.8,478.32
2018,8,10,11,0,403.0,369.0,2.9,21.2,727.0,687.49,520.45
2018,8,10,11,15,431.0,361.5,3.0,21.3,750.0,714.4,539.71
2018,8,10,11,30,459.0,354.0,3.1,21.4,773.0,739.91,558.12
2018,8,10,11,45,573.0,297.0,3.15,21.5,824.5,795.93,599.74
2018,8,10,12,0,687.0,240.0,3.2,21.6,876.0,851.46,640.28
2018,8,10,12,15,684.0,242.0,3.3,21.65,875.5,852.15,640.68
2018,8,10,12,30,681.0,244.0,3.4,21.7,875.0,849.71,639.37
2018,8,10,12,45,761.0,198.5,3.55,21.75,898.0,864.1,652.1
2018,8,10,13,0,841.0,153.0,3.7,21.8,921.0,884.57,667.04
2018,8,10,13,15,639.5,251.0,3.85,21.75,829.0,797.5,604.54
2018,8,10,13,30,438.0,349.0,4.0,21.7,737.0,699.56,531.94
2018,8,10,13,45,446.0,336.0,4.15,21.65,722.5,682.88,521.59
2018,8,10,14,0,454.0,323.0,4.3,21.6,708.0,663.87,508.92
2018,8,10,14,15,640.5,228.0,4.4,21.45,750.5,710.11,546.97
2018,8,10,14,30,827.0,133.0,4.5,21.3,793.0,732.31,566.9
2018,8,10,14,45,817.0,130.0,4.6,21.15,757.5,691.59,537.29
2018,8,10,15,0,807.0,127.0,4.7,21.0,722.0,648.86,505.78
2018,8,10,15,15,793.0,124.5,4.7,21.0,681.5,602.39,470.01
2018,8,10,15,30,779.0,122.0,4.7,21.0,641.0,554.73,432.49
2018,8,10,15,45,743.0,123.0,4.75,20.6,589.5,497.84,387.75
2018,8,10,16,0,707.0,124.0,4.8,20.2,538.0,442.26,342.88
2018,8,10,16,15,644.0,127.0,4.75,19.95,479.0,379.34,291.27
2018,8,10,16,30,581.0,130.0,4.7,19.7,420.0,321.43,243.1
2018,8,10,16,45,587.5,114.5,4.65,19.4,380.5,274.19,201.42
2018,8,10,17,0,594.0,99.0,4.6,19.1,341.0,225.36,157.95
2018,8,10,17,15,572.5,89.0,4.5,18.75,295.5,174.74,115.0
2018,8,10,17,30,551.0,79.0,4.4,18.4,250.0,126.15,76.99
2018,8,10,17,45,491.5,70.5,4.25,18.0,201.5,79.05,48.28
2018,8,10,18,0,432.0,62.0,4.1,17.6,153.0,49.72,38.02
2018,8,10,18,15,347.5,50.5,3.9,17.35,110.5,38.45,27.73
2018,8,10,18,30,263.0,39.0,3.7,17.1,68.0,29.61,19.11
2018,8,10,18,45,157.5,24.0,3.5,16.8,39.0,18.22,1.65
2018,8,10,19,0,52.0,9.0,3.3,16.5,10.0,7.08,0.0
2018,8,10,19,15,26.0,4.5,3.15,16.4,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.6,15.25,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.7,15.5,10.0,7.08,0.0
2018,8,11,5,45,140.5,25.0,2.85,15.7,38.5,18.9,2.23
2018,8,11,6,0,236.0,41.0,3.0,15.9,67.0,30.9,20.34
2018,8,11,6,15,315.0,54.5,2.95,16.15,109.0,41.02,30.13
2018,8,11,6,30,394.0,68.0,2.9,16.4,151.0,51.08,39.43
2018,8,11,6,45,450.5,78.5,2.9,16.65,198.5,82.05,51.5
2018,8,11,7,0,507.0,89.0,2.9,16.9,246.0,131.19,83.3
2018,8,11,7,15,523.5,101.0,3.0,17.25,289.5,178.05,120.49
2018,8,11,7,30,540.0,113.0,3.1,17.6,333.0,226.41,161.68
2018,8,11,7,45,571.0,122.5,3.15,17.9,383.0,278.29,206.09
2018,8,11,8,0,602.0,132.0,3.2,18.2,433.0,332.85,252.52
2018,8,11,8,15,649.0,133.5,3.25,18.5,488.0,389.53,299.75
2018,8,11,8,30,696.0,135.0,3.3,18.8,543.0,449.7,348.88
2018,8,11,8,45,713.0,140.5,3.4,19.1,587.5,501.18,390.56
2018,8,11,9,0,730.0,146.0,3.5,19.4,632.0,552.47,431.01
2018,8,11,9,15,741.0,152.5,3.55,19.6,672.5,600.57,468.08
2018,8,11,9,30,752.0,159.0,3.6,19.8,713.0,647.4,503.32
2018,8,11,9,45,759.0,165.0,3.65,20.0,747.5,689.53,534.34
2018,8,11,10,0,766.0,171.0,3.7,20.2,782.0,729.62,563.27
2018,8,11,10,15,775.0,173.5,3.75,20.3,811.0,760.74,585.75
2018,8,11,10,30,784.0,176.0,3.8,20.4,840.0,793.86,609.27
2018,8,11,10,45,790.0,178.0,3.85,20.55,862.5,821.57,628.55
2018,8,11,11,0,796.0,180.0,3.9,20.7,885.0,846.42,645.6
2018,8,11,11,15,800.5,181.0,4.0,20.75,900.5,866.13,659.04
2018,8,11,11,30,805.0,182.0,4.1,20.8,916.0,882.66,670.37
2018,8,11,11,45,808.0,182.5,4.15,20.85,924.0,894.18,678.08
2018,8,11,12,0,811.0,183.0,4.2,20.9,932.0,902.34,683.59
2018,8,11,12,15,812.5,181.5,4.3,20.9,932.0,904.01,685.12
2018,8,11,12,30,814.0,180.0,4.4,20.9,932.0,902.23,684.38
2018,8,11,12,45,814.0,178.0,4.45,20.85,924.5,895.24,680.23
2018,8,11,13,0,814.0,176.0,4.5,20.8,917.0,884.81,673.81
2018,8,11,13,15,810.0,174.5,4.55,20.7,901.5,868.04,663.15
2018,8,11,13,30,806.0,173.0,4.6,20.6,886.0,848.06,650.29
2018,8,11,13,45,800.0,170.5,4.65,20.5,863.0,822.47,633.16
2018,8,11,14,0,794.0,168.0,4.7,20.4,840.0,793.99,613.46
2018,8,11,14,15,785.5,166.0,4.7,20.3,811.0,761.33,590.14
2018,8,11,14,30,777.0,164.0,4.7,20.2,782.0,726.25,564.72
2018,8,11,14,45,765.5,160.5,4.7,20.05,746.5,685.61,534.88
2018,8,11,15,0,754.0,157.0,4.7,19.9,711.0,645.78,505.0
2018,8,11,15,15,738.5,153.5,4.7,19.9,670.0,598.8,468.86
2018,8,11,15,30,723.0,150.0,4.7,19.9,629.0,550.91,431.23
2018,8,11,15,45,704.0,144.0,4.6,19.55,583.5,498.42,389.53
2018,8,11,16,0,685.0,138.0,4.5,19.2,538.0,445.96,346.81
2018,8,11,16,15,660.5,132.0,4.45,18.95,490.0,391.61,301.54
2018,8,11,16,30,636.0,126.0,4.4,18.7,442.0,338.47,256.26
2018,8,11,16,45,603.5,118.5,4.35,18.5,391.5,283.26,208.86
2018,8,11,17,0,571.0,111.0,4.3,18.3,341.0,230.81,163.72
2018,8,11,17,15,527.0,102.0,4.25,18.0,291.0,178.25,120.17
2018,8,11,17,30,483.0,93.0,4.2,17.7,241.0,126.99,80.66
2018,8,11,17,45,424.5,81.5,4.15,17.4,193.5,81.67,52.1
2018,8,11,18,0,366.0,70.0,4.1,17.1,146.0,52.19,40.23
2018,8,11,18,15,271.5,55.5,4.1,16.9,103.0,41.41,30.3
2018,8,11,18,30,177.0,41.0,4.1,16.7,60.0,30.62,19.81
2018,8,11,18,45,92.5,23.5,4.1,16.45,33.0,17.62,0.0
2018,8,11,19,0,8.0,6.0,4.1,16.2,6.0,4.72,0.0
2018,8,11,19,15,4.0,3.0,4.05,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.75,14.95,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,15.2,8.0,6.29,0.0
2018,8,12,5,45,106.0,24.0,2.8,15.45,34.0,18.07,0.3
2018,8,12,6,0,181.0,40.0,2.8,15.7,60.0,29.93,19.43
2018,8,12,6,15,242.5,56.5,2.75,15.95,98.0,41.91,30.9
2018,8,12,6,30,304.0,73.0,2.7,16.2,136.0,53.68,41.73
2018,8,12,6,45,270.5,92.0,2.6,16.45,160.0,82.39,56.46
2018,8,12,7,0,237.0,111.0,2.5,16.7,184.0,112.38,79.07
2018,8,12,7,15,266.0,130.5,2.45,17.0,226.5,149.87,108.52
2018,8,12,7,30,295.0,150.0,2.4,17.3,269.0,190.84,142.05
2018,8,12,7,45,313.5,168.0,2.35,17.6,310.0,230.81,175.52
2018,8,12,8,0,332.0,186.0,2.3,17.9,351.0,272.59,210.22
2018,8,12,8,15,334.0,208.0,2.35,18.2,388.5,312.51,243.22
2018,8,12,8,30,336.0,230.0,2.4,18.5,426.0,352.2,275.23
2018,8,12,8,45,393.5,232.5,2.4,18.8,480.0,412.26,321.98
2018,8,12,9,0,451.0,235.0,2.4,19.1,534.0,469.46,365.83
2018,8,12,9,15,362.5,281.0,2.5,19.35,531.0,468.47,364.64
2018,8,12,9,30,274.0,327.0,2.6,19.6,528.0,468.84,363.77
2018,8,12,9,45,284.0,343.0,2.65,19.85,560.5,503.34,389.18
2018,8,12,10,0,294.0,359.0,2.7,20.1,593.0,537.66,413.92
2018,8,12,10,15,273.5,378.5,2.8,20.25,602.5,551.62,423.28
2018,8,12,10,30,253.0,398.0,2.9,20.4,612.0,563.3,430.95
2018,8,12,10,45,225.5,409.5,2.95,20.55,604.0,546.0,417.51
2018,8,12,11,0,198.0,421.0,3.0,20.7,596.0,539.92,412.15
2018,8,12,11,15,187.5,414.0,3.1,20.8,582.0,529.7,404.53
2018,8,12,11,30,177.0,407.0,3.2,20.9,568.0,518.08,395.88
2018,8,12,11,45,129.0,422.0,3.3,20.95,540.0,492.17,375.56
2018,8,12,12,0,81.0,437.0,3.4,21.0,512.0,448.04,341.81
2018,8,12,12,15,82.5,438.5,3.5,21.0,514.5,451.0,344.35
2018,8,12,12,30,84.0,440.0,3.6,21.0,517.0,453.4,346.31
2018,8,12,12,45,83.5,435.5,3.75,21.0,511.5,448.01,342.61
2018,8,12,13,0,83.0,431.0,3.9,21.0,506.0,442.11,338.57
2018,8,12,13,15,84.5,423.5,4.05,20.9,499.0,434.72,333.64
2018,8,12,13,30,86.0,416.0,4.2,20.8,492.0,426.83,328.34
2018,8,12,13,45,138.5,388.5,4.35,20.7,507.0,456.58,352.73
2018,8,12,14,0,191.0,361.0,4.5,20.6,522.0,468.16,363.43
2018,8,12,14,15,492.5,254.0,4.65,20.4,649.5,620.62,484.01
2018,8,12,14,30,794.0,147.0,4.8,20.2,777.0,725.69,566.21
2018,8,12,14,45,651.0,182.0,4.9,20.05,683.0,631.99,494.97
2018,8,12,15,0,508.0,217.0,5.0,19.9,589.0,536.16,421.81
2018,8,12,15,15,602.5,181.0,5.0,19.9,597.0,542.9,427.34
2018,8,12,15,30,697.0,145.0,5.0,19.9,605.0,533.75,419.5
2018,8,12,15,45,705.5,134.0,5.1,19.45,571.0,492.0,386.22
2018,8,12,16,0,714.0,123.0,5.2,19.0,537.0,447.64,349.71
2018,8,12,16,15,695.0,116.5,5.2,18.7,490.0,393.62,304.21
2018,8,12,16,30,676.0,110.0,5.2,18.4,443.0,340.17,258.08
2018,8,12,16,45,648.0,102.5,5.2,18.15,393.0,284.1,209.25
2018,8,12,17,0,620.0,95.0,5.2,17.9,343.0,230.2,162.12
2018,8,12,17,15,579.0,87.5,5.1,17.55,293.0,176.5,116.92
2018,8,12,17,30,538.0,80.0,5.0,17.2,243.0,127.11,78.61
2018,8,12,17,45,481.0,70.5,4.95,16.85,195.0,79.89,49.01
2018,8,12,18,0,424.0,61.0,4.9,16.5,147.0,49.01,37.51
2018,8,12,18,15,337.5,49.0,4.75,16.3,105.0,37.3,26.75
2018,8,12,18,30,251.0,37.0,4.6,16.1,63.0,28.1,17.57
2018,8,12,18,45,148.5,22.5,4.45,15.9,35.5,17.07,0.0
2018,8,12,19,0,46.0,8.0,4.3,15.7,8.0,6.29,0.0
2018,8,12,19,15,23.0,4.0,4.15,15.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,0.5,1.0,2.85,14.35,1.0,0.0,0.0
2018,8,13,5,30,1.0,2.0,3.0,14.6,2.0,1.57,0.0
2018,8,13,5,45,0.5,9.5,3.1,14.85,9.5,7.21,0.0
2018,8,13,6,0,0.0,17.0,3.2,15.1,17.0,12.93,5.16
2018,8,13,6,15,23.0,30.5,3.2,15.3,35.0,23.95,15.3
2018,8,13,6,30,46.0,44.0,3.2,15.5,53.0,33.71,24.24
2018,8,13,6,45,23.0,57.0,3.15,15.75,61.5,45.06,32.1
2018,8,13,7,0,0.0,70.0,3.1,16.0,70.0,53.4,39.89
2018,8,13,7,15,0.0,82.5,3.05,16.2,82.5,63.0,47.93
2018,8,13,7,30,0.0,95.0,3.0,16.4,95.0,72.68,55.89
2018,8,13,7,45,0.0,109.0,2.95,16.65,109.0,83.57,64.74
2018,8,13,8,0,0.0,123.0,2.9,16.9,123.0,94.55,73.55
2018,8,13,8,15,2.0,147.5,2.9,17.15,148.5,114.56,89.67
2018,8,13,8,30,4.0,172.0,2.9,17.4,174.0,135.03,105.96
2018,8,13,8,45,8.5,196.0,2.9,17.6,201.5,156.8,123.19
2018,8,13,9,0,13.0,220.0,2.9,17.8,229.0,179.21,140.78
2018,8,13,9,15,24.0,253.5,2.9,18.0,271.0,213.83,167.99
2018,8,13,9,30,35.0,287.0,2.9,18.2,313.0,259.3,203.38
2018,8,13,9,45,69.5,327.5,2.95,18.4,382.0,320.35,250.81
2018,8,13,10,0,104.0,368.0,3.0,18.6,451.0,384.41,299.74
2018,8,13,10,15,141.5,388.5,3.05,18.7,505.5,448.85,348.41
2018,8,13,10,30,179.0,409.0,3.1,18.8,560.0,502.67,388.58
2018,8,13,10,45,208.0,417.0,3.15,18.95,597.0,539.87,416.0
2018,8,13,11,0,237.0,425.0,3.2,19.1,634.0,577.48,443.57
2018,8,13,11,15,304.0,401.0,3.25,19.1,674.0,634.05,485.95
2018,8,13,11,30,371.0,377.0,3.3,19.1,714.0,676.11,517.65
2018,8,13,11,45,412.0,362.5,3.35,19.15,739.5,718.57,548.41
2018,8,13,12,0,453.0,348.0,3.4,19.2,765.0,745.46,568.23
2018,8,13,12,15,344.0,389.5,3.5,19.15,706.0,671.93,513.67
2018,8,13,12,30,235.0,431.0,3.6,19.1,647.0,612.31,468.48
2018,8,13,12,45,232.5,425.0,3.75,19.1,637.0,602.53,462.18
2018,8,13,13,0,230.0,419.0,3.9,19.1,627.0,591.44,454.64
2018,8,13,13,15,215.0,410.0,4.0,19.0,602.0,550.57,425.18
2018,8,13,13,30,200.0,401.0,4.1,18.9,577.0,524.69,406.46
2018,8,13,13,45,229.0,375.0,4.2,18.8,571.5,533.3,414.28
2018,8,13,14,0,258.0,349.0,4.3,18.7,566.0,524.81,409.41
2018,8,13,14,15,517.0,254.0,4.4,18.55,669.0,640.93,501.82
2018,8,13,14,30,776.0,159.0,4.5,18.4,772.0,725.48,568.32
2018,8,13,14,45,766.0,154.5,4.6,18.25,736.5,684.83,538.17
2018,8,13,15,0,756.0,150.0,4.7,18.1,701.0,644.63,508.24
2018,8,13,15,15,740.5,146.0,4.7,18.1,660.0,596.96,471.33
2018,8,13,15,30,725.0,142.0,4.7,18.1,619.0,548.4,432.92
2018,8,13,15,45,707.5,136.5,4.75,17.7,574.0,496.86,392.01
2018,8,13,16,0,690.0,131.0,4.8,17.3,529.0,445.2,349.78
2018,8,13,16,15,637.0,129.5,4.8,17.1,471.5,382.7,297.93
2018,8,13,16,30,584.0,128.0,4.8,16.9,414.0,324.4,248.72
2018,8,13,16,45,573.0,116.5,4.8,16.65,371.0,274.9,205.18
2018,8,13,17,0,562.0,105.0,4.8,16.4,328.0,225.83,161.66
2018,8,13,17,15,521.5,96.0,4.8,16.15,279.5,174.21,118.16
2018,8,13,17,30,481.0,87.0,4.8,15.9,231.0,123.72,78.52
2018,8,13,17,45,427.5,75.5,4.75,15.65,185.0,78.71,49.48
2018,8,13,18,0,374.0,64.0,4.7,15.4,139.0,48.14,36.89
2018,8,13,18,15,290.0,50.0,4.65,15.25,98.0,37.68,27.15
2018,8,13,18,30,206.0,36.0,4.6,15.1,57.0,27.17,16.66
2018,8,13,18,45,119.5,21.5,4.5,14.9,32.0,16.26,0.0
2018,8,13,19,0,33.0,7.0,4.4,14.7,7.0,5.51,0.0
2018,8,13,19,15,16.5,3.5,4.35,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.75,14.95,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.8,15.1,6.0,4.72,0.0
2018,8,14,5,45,65.5,22.0,3.8,15.25,28.0,16.48,0.0
2018,8,14,6,0,115.0,38.0,3.8,15.4,50.0,28.18,17.72
2018,8,14,6,15,157.5,53.0,3.8,15.55,79.5,39.11,28.43
2018,8,14,6,30,200.0,68.0,3.8,15.7,109.0,49.89,38.44
2018,8,14,6,45,100.0,58.0,3.85,15.85,78.5,50.06,33.93
2018,8,14,7,0,0.0,48.0,3.9,16.0,48.0,36.7,25.69
2018,8,14,7,15,0.0,65.0,3.85,16.15,65.0,49.83,36.8
2018,8,14,7,30,0.0,82.0,3.8,16.3,82.0,62.88,47.69
2018,8,14,7,45,0.0,87.5,3.8,16.5,87.5,67.2,51.11
2018,8,14,8,0,0.0,93.0,3.8,16.7,93.0,71.51,54.48
2018,8,14,8,15,0.0,109.5,3.75,16.8,109.5,84.35,64.92
2018,8,14,8,30,0.0,126.0,3.7,16.9,126.0,97.29,75.34
2018,8,14,8,45,0.5,144.5,3.7,17.05,145.0,112.18,87.25
2018,8,14,9,0,1.0,163.0,3.7,17.2,164.0,127.24,99.21
2018,8,14,9,15,4.0,182.5,3.7,17.35,185.5,144.81,113.14
2018,8,14,9,30,7.0,202.0,3.7,17.5,207.0,162.77,127.3
2018,8,14,9,45,11.5,230.5,3.7,17.65,239.5,189.41,148.32
2018,8,14,10,0,16.0,259.0,3.7,17.8,272.0,216.61,169.58
2018,8,14,10,15,15.0,260.0,3.75,17.9,272.5,217.49,169.91
2018,8,14,10,30,14.0,261.0,3.8,18.0,273.0,218.23,170.2
2018,8,14,10,45,22.0,299.5,3.85,18.15,318.5,257.22,200.67
2018,8,14,11,0,30.0,338.0,3.9,18.3,364.0,311.81,242.75
2018,8,14,11,15,26.5,325.5,3.95,18.35,349.0,298.88,232.39
2018,8,14,11,30,23.0,313.0,4.0,18.4,334.0,285.62,221.96
2018,8,14,11,45,22.0,312.5,4.05,18.45,332.5,284.87,221.28
2018,8,14,12,0,21.0,312.0,4.1,18.5,331.0,269.25,209.11
2018,8,14,12,15,22.5,324.0,4.2,18.5,344.5,280.72,218.1
2018,8,14,12,30,24.0,336.0,4.3,18.5,358.0,307.87,239.13
2018,8,14,12,45,29.0,348.0,4.4,18.5,374.5,322.6,250.67
2018,8,14,13,0,34.0,360.0,4.5,18.5,391.0,336.98,262.0
2018,8,14,13,15,47.5,376.0,4.55,18.45,418.5,361.82,281.63
2018,8,14,13,30,61.0,392.0,4.6,18.4,446.0,385.89,300.59
2018,8,14,13,45,77.5,362.0,4.7,18.35,428.5,370.29,289.64
2018,8,14,14,0,94.0,332.0,4.8,18.3,411.0,368.1,288.95
2018,8,14,14,15,310.0,268.5,4.8,18.2,515.0,483.77,383.25
2018,8,14,14,30,526.0,205.0,4.8,18.1,619.0,591.73,468.44
2018,8,14,14,45,493.5,203.0,4.85,18.0,577.5,539.71,428.42
2018,8,14,15,0,461.0,201.0,4.9,17.9,536.0,494.63,393.63
2018,8,14,15,15,491.5,186.5,4.9,17.9,525.0,477.78,380.45
2018,8,14,15,30,522.0,172.0,4.9,17.9,514.0,462.71,367.85
2018,8,14,15,45,595.0,151.0,4.85,17.65,514.0,453.61,359.46
2018,8,14,16,0,668.0,130.0,4.8,17.4,514.0,435.67,342.78
2018,8,14,16,15,543.5,138.5,4.8,17.2,432.5,353.55,276.18
2018,8,14,16,30,419.0,147.0,4.8,17.0,351.0,278.36,215.29
2018,8,14,16,45,368.0,140.0,4.8,16.8,304.5,230.06,174.82
2018,8,14,17,0,317.0,133.0,4.8,16.6,258.0,183.14,135.79
2018,8,14,17,15,306.0,117.0,4.8,16.4,223.0,146.86,104.77
2018,8,14,17,30,295.0,101.0,4.8,16.2,188.0,111.74,76.3
2018,8,14,17,45,212.0,86.0,4.8,15.95,142.0,74.65,51.78
2018,8,14,18,0,129.0,71.0,4.8,15.7,96.0,51.68,39.91
2018,8,14,18,15,79.0,52.0,4.7,15.55,66.0,38.16,27.46
2018,8,14,18,30,29.0,33.0,4.6,15.4,36.0,24.61,14.27
2018,8,14,18,45,16.5,18.5,4.55,15.25,20.0,13.94,0.0
2018,8,14,19,0,4.0,4.0,4.5,15.1,4.0,3.15,0.0
2018,8,14,19,15,2.0,2.0,4.5,15.05,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,5,15,5.0,1.5,3.15,15.2,1.5,0.0,0.0
2018,8,15,5,30,10.0,3.0,3.2,15.4,3.0,2.36,0.0
2018,8,15,5,45,5.0,7.5,3.2,15.6,7.5,5.88,0.0
2018,8,15,6,0,0.0,12.0,3.2,15.8,12.0,9.11,1.85
2018,8,15,6,15,0.0,19.5,3.2,15.95,19.5,14.83,7.27
2018,8,15,6,30,0.0,27.0,3.2,16.1,27.0,20.56,12.54
2018,8,15,6,45,0.0,41.0,3.2,16.25,41.0,31.32,21.04
2018,8,15,7,0,0.0,55.0,3.2,16.4,55.0,42.11,30.25
2018,8,15,7,15,0.0,72.0,3.15,16.6,72.0,55.17,41.25
2018,8,15,7,30,0.0,89.0,3.1,16.8,89.0,68.18,52.05
2018,8,15,7,45,0.0,108.0,3.0,17.0,108.0,82.85,64.08
2018,8,15,8,0,0.0,127.0,2.9,17.2,127.0,97.69,76.09
2018,8,15,8,15,1.5,145.0,2.9,17.4,146.0,112.53,87.94
2018,8,15,8,30,3.0,163.0,2.9,17.6,165.0,127.67,99.93
2018,8,15,8,45,7.0,187.5,2.85,17.8,192.0,149.53,117.27
2018,8,15,9,0,11.0,212.0,2.8,18.0,219.0,171.99,134.91
2018,8,15,9,15,17.5,240.5,2.85,18.15,252.5,199.78,156.73
2018,8,15,9,30,24.0,269.0,2.9,18.3,286.0,228.36,178.96
2018,8,15,9,45,36.5,301.5,2.9,18.5,329.5,276.21,216.05
2018,8,15,10,0,49.0,334.0,2.9,18.7,373.0,315.99,246.38
2018,8,15,10,15,51.0,348.5,3.0,18.8,390.0,332.9,258.92
2018,8,15,10,30,53.0,363.0,3.1,18.9,407.0,349.81,271.5
2018,8,15,10,45,58.5,380.0,3.15,19.05,430.0,371.79,287.85
2018,8,15,11,0,64.0,397.0,3.2,19.2,453.0,393.85,304.18
2018,8,15,11,15,109.0,404.0,3.3,19.25,501.5,457.15,352.59
2018,8,15,11,30,154.0,411.0,3.4,19.3,550.0,505.41,389.26
2018,8,15,11,45,278.5,369.0,3.55,19.35,623.0,595.56,458.81
2018,8,15,12,0,403.0,327.0,3.7,19.4,696.0,686.87,527.69
2018,8,15,12,15,524.5,285.0,3.8,19.45,765.0,758.05,581.16
2018,8,15,12,30,646.0,243.0,3.9,19.5,834.0,830.94,635.05
2018,8,15,12,45,767.5,179.5,4.0,19.5,876.0,866.61,662.29
2018,8,15,13,0,889.0,116.0,4.1,19.5,918.0,893.39,681.52
2018,8,15,13,15,876.5,120.0,4.15,19.45,899.0,873.53,668.23
2018,8,15,13,30,864.0,124.0,4.2,19.4,880.0,850.56,653.1
2018,8,15,13,45,869.0,117.5,4.25,19.35,861.0,829.62,639.41
2018,8,15,14,0,874.0,111.0,4.3,19.3,842.0,805.03,623.08
2018,8,15,14,15,866.5,110.0,4.3,19.2,812.5,772.37,600.82
2018,8,15,14,30,859.0,109.0,4.3,19.1,783.0,737.02,575.8
2018,8,15,14,45,850.0,106.5,4.35,19.0,747.5,696.78,546.39
2018,8,15,15,0,841.0,104.0,4.4,18.9,712.0,654.37,514.68
2018,8,15,15,15,827.5,102.0,4.4,18.9,671.0,607.7,478.57
2018,8,15,15,30,814.0,100.0,4.4,18.9,630.0,562.9,442.91
2018,8,15,15,45,797.5,96.5,4.4,18.55,584.5,510.07,400.79
2018,8,15,16,0,781.0,93.0,4.4,18.2,539.0,456.8,357.03
2018,8,15,16,15,758.5,89.5,4.35,18.0,490.5,400.9,309.71
2018,8,15,16,30,736.0,86.0,4.3,17.8,442.0,345.78,261.84
2018,8,15,16,45,705.0,81.5,4.3,17.6,391.0,288.32,211.53
2018,8,15,17,0,674.0,77.0,4.3,17.4,340.0,230.88,161.1
2018,8,15,17,15,631.0,71.5,4.3,17.2,289.0,175.19,113.78
2018,8,15,17,30,588.0,66.0,4.3,17.0,238.0,123.93,73.65
2018,8,15,17,45,525.5,59.0,4.25,16.75,189.5,75.11,43.09
2018,8,15,18,0,463.0,52.0,4.2,16.5,141.0,42.32,31.56
2018,8,15,18,15,368.5,42.0,4.15,16.35,99.0,34.31,23.99
2018,8,15,18,30,274.0,32.0,4.1,16.2,57.0,26.34,15.25
2018,8,15,18,45,155.5,18.5,4.05,16.0,31.0,14.11,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.8,5.0,3.93,0.0
2018,8,15,19,15,18.5,2.5,4.0,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,5,15,6.0,1.5,2.5,14.75,1.5,0.0,0.0
2018,8,16,5,30,12.0,3.0,2.6,15.0,3.0,2.36,0.0
2018,8,16,5,45,45.0,12.5,2.7,15.25,16.5,9.7,0.0
2018,8,16,6,0,78.0,22.0,2.8,15.5,30.0,16.96,8.22
2018,8,16,6,15,156.0,34.0,2.75,15.75,61.5,25.54,16.57
2018,8,16,6,30,234.0,46.0,2.7,16.0,93.0,34.51,24.84
2018,8,16,6,45,117.0,59.0,2.65,16.2,82.5,52.7,35.38
2018,8,16,7,0,0.0,72.0,2.6,16.4,72.0,54.85,41.04
2018,8,16,7,15,0.0,92.0,2.55,16.6,92.0,70.07,53.81
2018,8,16,7,30,0.0,112.0,2.5,16.8,112.0,85.52,66.57
2018,8,16,7,45,14.0,141.5,2.45,17.05,148.5,112.71,88.46
2018,8,16,8,0,28.0,171.0,2.4,17.3,185.0,145.36,114.69
2018,8,16,8,15,86.5,212.0,2.35,17.55,260.5,205.46,162.4
2018,8,16,8,30,145.0,253.0,2.3,17.8,336.0,279.73,220.87
2018,8,16,8,45,339.5,223.5,2.3,18.0,440.0,374.65,295.14
2018,8,16,9,0,534.0,194.0,2.3,18.2,544.0,490.03,384.12
2018,8,16,9,15,664.0,160.5,2.2,18.45,624.0,574.01,447.33
2018,8,16,9,30,794.0,127.0,2.1,18.7,704.0,657.65,509.1
2018,8,16,9,45,830.0,118.0,2.05,18.95,747.5,707.06,544.19
2018,8,16,10,0,866.0,109.0,2.0,19.2,791.0,749.05,573.69
2018,8,16,10,15,874.5,109.5,2.0,19.4,820.5,784.59,597.07
2018,8,16,10,30,883.0,110.0,2.0,19.6,850.0,817.46,618.11
2018,8,16,10,45,889.0,111.0,2.0,19.85,873.0,845.87,635.86
2018,8,16,11,0,895.0,112.0,2.0,20.1,896.0,871.14,651.42
2018,8,16,11,15,870.5,130.0,2.1,20.3,903.5,882.09,658.49
2018,8,16,11,30,846.0,148.0,2.2,20.5,911.0,888.21,662.53
2018,8,16,11,45,876.5,130.5,2.35,20.65,926.5,908.38,676.7
2018,8,16,12,0,907.0,113.0,2.5,20.8,942.0,924.92,688.33
2018,8,16,12,15,906.0,113.0,2.65,20.85,941.0,925.57,689.72
2018,8,16,12,30,905.0,113.0,2.8,20.9,940.0,922.56,688.84
2018,8,16,12,45,902.0,114.0,2.95,21.0,932.0,915.04,684.85
2018,8,16,13,0,899.0,115.0,3.1,21.1,924.0,903.93,678.49
2018,8,16,13,15,895.5,114.5,3.2,21.0,908.0,887.49,668.71
2018,8,16,13,30,892.0,114.0,3.3,20.9,892.0,867.62,656.59
2018,8,16,13,45,887.5,112.5,3.4,20.8,869.5,842.66,640.92
2018,8,16,14,0,883.0,111.0,3.5,20.7,847.0,814.51,622.93
2018,8,16,14,15,876.0,109.0,3.6,20.5,817.0,780.94,601.19
2018,8,16,14,30,869.0,107.0,3.7,20.3,787.0,744.63,576.75
2018,8,16,14,45,860.0,104.5,3.75,20.15,751.0,703.91,547.43
2018,8,16,15,0,851.0,102.0,3.8,20.0,715.0,660.98,515.79
2018,8,16,15,15,837.5,100.0,3.8,20.0,673.5,613.78,479.71
2018,8,16,15,30,824.0,98.0,3.8,20.0,632.0,568.38,444.01
2018,8,16,15,45,807.0,95.0,3.9,19.6,586.0,515.17,402.28
2018,8,16,16,0,790.0,92.0,4.0,19.2,540.0,461.54,358.84
2018,8,16,16,15,767.5,88.0,4.0,18.95,491.0,404.59,311.15
2018,8,16,16,30,745.0,84.0,4.0,18.7,442.0,348.42,262.81
2018,8,16,16,45,714.5,80.0,4.0,18.45,391.0,290.94,212.68
2018,8,16,17,0,684.0,76.0,4.0,18.2,340.0,233.44,162.35
2018,8,16,17,15,640.5,70.5,3.95,17.85,288.5,176.95,114.53
2018,8,16,17,30,597.0,65.0,3.9,17.5,237.0,124.95,73.88
2018,8,16,17,45,533.5,57.5,3.9,17.2,188.0,75.01,42.46
2018,8,16,18,0,470.0,50.0,3.9,16.9,139.0,40.84,30.17
2018,8,16,18,15,374.5,40.0,3.8,16.65,97.0,32.76,22.56
2018,8,16,18,30,279.0,30.0,3.7,16.4,55.0,24.72,13.52
2018,8,16,18,45,158.5,17.5,3.55,16.2,30.0,13.77,0.0
2018,8,16,19,0,38.0,5.0,3.4,16.0,5.0,3.93,0.0
2018,8,16,19,15,19.0,2.5,3.35,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.75,14.75,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.8,15.0,6.0,4.72,0.0
2018,8,17,5,45,121.0,15.5,1.85,15.3,25.0,11.86,0.0
2018,8,17,6,0,198.0,25.0,1.9,15.6,44.0,20.09,10.63
2018,8,17,6,15,218.0,33.0,1.8,15.85,66.0,25.21,16.27
2018,8,17,6,30,238.0,41.0,1.7,16.1,88.0,31.06,21.8
2018,8,17,6,45,119.0,56.5,1.65,16.35,80.0,51.48,34.15
2018,8,17,7,0,0.0,72.0,1.6,16.6,72.0,54.85,41.01
2018,8,17,7,15,0.0,94.0,1.5,16.9,94.0,71.57,55.01
2018,8,17,7,30,0.0,116.0,1.4,17.2,116.0,88.57,68.97
2018,8,17,7,45,9.0,142.5,1.3,17.5,147.0,112.04,87.78
2018,8,17,8,0,18.0,169.0,1.2,17.8,178.0,136.86,107.49
2018,8,17,8,15,49.0,203.5,1.2,18.1,231.0,183.34,144.21
2018,8,17,8,30,80.0,238.0,1.2,18.4,284.0,230.16,180.74
2018,8,17,8,45,109.0,266.5,1.2,18.75,334.5,274.54,214.87
2018,8,17,9,0,138.0,295.0,1.2,19.1,385.0,331.21,257.84
2018,8,17,9,15,242.0,288.5,1.25,19.4,459.0,409.07,317.04
2018,8,17,9,30,346.0,282.0,1.3,19.7,533.0,485.4,374.07
2018,8,17,9,45,456.0,259.5,1.4,20.05,607.5,572.21,437.86
2018,8,17,10,0,566.0,237.0,1.5,20.4,682.0,657.76,499.43
2018,8,17,10,15,669.0,199.5,1.6,20.6,744.5,725.76,548.27
2018,8,17,10,30,772.0,162.0,1.7,20.8,807.0,789.43,593.76
2018,8,17,10,45,816.0,146.5,1.8,21.0,844.5,832.21,622.33
2018,8,17,11,0,860.0,131.0,1.9,21.2,882.0,861.64,641.57
2018,8,17,11,15,895.5,114.5,2.0,21.35,908.5,892.81,662.2
2018,8,17,11,30,931.0,98.0,2.1,21.5,935.0,921.0,680.8
2018,8,17,11,45,933.5,98.0,2.2,21.6,943.0,932.31,688.44
2018,8,17,12,0,936.0,98.0,2.3,21.7,951.0,939.87,693.87
2018,8,17,12,15,936.0,97.5,2.45,21.75,950.5,940.95,695.75
2018,8,17,12,30,936.0,97.0,2.6,21.8,950.0,938.22,695.2
2018,8,17,12,45,934.5,97.0,2.75,21.85,942.0,930.84,691.62
2018,8,17,13,0,933.0,97.0,2.9,21.9,934.0,919.71,685.57
2018,8,17,13,15,930.0,96.5,3.0,21.85,918.5,903.1,675.75
2018,8,17,13,30,927.0,96.0,3.1,21.8,903.0,882.91,663.51
2018,8,17,13,45,922.5,95.0,3.2,21.75,880.0,857.51,647.67
2018,8,17,14,0,918.0,94.0,3.3,21.7,857.0,828.8,629.45
2018,8,17,14,15,911.5,93.0,3.35,21.6,827.0,795.39,607.66
2018,8,17,14,30,905.0,92.0,3.4,21.5,797.0,759.09,583.66
2018,8,17,14,45,895.5,90.5,3.45,21.4,761.0,717.52,554.13
2018,8,17,15,0,886.0,89.0,3.5,21.3,725.0,673.7,522.08
2018,8,17,15,15,874.0,87.0,3.5,21.3,683.0,625.84,485.87
2018,8,17,15,30,862.0,85.0,3.5,21.3,641.0,576.41,447.53
2018,8,17,15,45,845.5,83.0,3.5,21.0,595.0,523.34,405.82
2018,8,17,16,0,829.0,81.0,3.5,20.7,549.0,469.67,362.31
2018,8,17,16,15,807.5,78.5,3.45,20.45,499.5,413.6,315.47
2018,8,17,16,30,786.0,76.0,3.4,20.2,450.0,356.96,266.91
2018,8,17,16,45,756.0,72.0,3.3,19.9,398.0,297.27,215.17
2018,8,17,17,0,726.0,68.0,3.2,19.6,346.0,239.78,164.93
2018,8,17,17,15,684.0,63.5,3.1,19.25,294.0,182.19,116.25
2018,8,17,17,30,642.0,59.0,3.0,18.9,242.0,126.12,72.39
2018,8,17,17,45,578.0,53.0,2.9,18.55,192.0,74.56,40.33
2018,8,17,18,0,514.0,47.0,2.8,18.2,142.0,38.84,28.23
2018,8,17,18,15,402.0,38.0,2.65,17.95,98.0,31.33,21.14
2018,8,17,18,30,290.0,29.0,2.5,17.7,54.0,23.97,12.31
2018,8,17,18,45,164.0,17.0,2.4,17.45,29.0,13.38,0.0
2018,8,17,19,0,38.0,5.0,2.3,17.2,4.0,0.0,0.0
2018,8,17,19,15,19.0,2.5,2.25,17.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.6,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.6,15.3,6.0,4.72,0.0
2018,8,18,5,45,173.0,19.5,1.6,15.6,33.5,16.12,0.0
2018,8,18,6,0,303.0,33.0,1.6,15.9,61.0,27.29,16.19
2018,8,18,6,15,334.5,44.5,1.55,16.2,94.0,36.15,25.66
2018,8,18,6,30,366.0,56.0,1.5,16.5,127.0,42.62,31.88
2018,8,18,6,45,229.0,83.5,1.4,16.85,132.5,79.04,53.37
2018,8,18,7,0,92.0,111.0,1.3,17.2,138.0,97.11,72.22
2018,8,18,7,15,83.0,132.0,1.3,17.6,160.0,116.97,89.03
2018,8,18,7,30,74.0,153.0,1.3,18.0,182.0,137.38,106.29
2018,8,18,7,45,76.5,176.5,1.3,18.4,210.0,162.4,126.65
2018,8,18,8,0,79.0,200.0,1.3,18.8,238.0,187.9,147.06
2018,8,18,8,15,103.5,225.0,1.3,19.2,280.5,224.4,175.6
2018,8,18,8,30,128.0,250.0,1.3,19.6,323.0,271.08,211.7
2018,8,18,8,45,151.0,272.5,1.35,20.0,365.5,311.01,242.11
2018,8,18,9,0,174.0,295.0,1.4,20.4,408.0,353.04,273.72
2018,8,18,9,15,190.0,314.0,1.45,20.65,445.0,389.59,300.86
2018,8,18,9,30,206.0,333.0,1.5,20.9,482.0,427.09,328.37
2018,8,18,9,45,199.0,351.5,1.6,21.2,501.0,448.71,343.59
2018,8,18,10,0,192.0,370.0,1.7,21.5,520.0,469.21,357.89
2018,8,18,10,15,156.5,384.5,1.8,21.7,510.0,462.97,352.19
2018,8,18,10,30,121.0,399.0,1.9,21.9,500.0,453.94,344.47
2018,8,18,10,45,125.0,411.5,2.0,22.1,518.0,473.4,358.43
2018,8,18,11,0,129.0,424.0,2.1,22.3,536.0,492.45,371.88
2018,8,18,11,15,107.5,424.5,2.2,22.35,519.0,461.12,348.68
2018,8,18,11,30,86.0,425.0,2.3,22.4,502.0,444.71,336.31
2018,8,18,11,45,84.5,428.5,2.45,22.5,504.5,447.9,338.75
2018,8,18,12,0,83.0,432.0,2.6,22.6,507.0,450.55,340.72
2018,8,18,12,15,84.5,432.5,2.7,22.6,509.0,452.58,342.41
2018,8,18,12,30,86.0,433.0,2.8,22.6,511.0,454.06,343.75
2018,8,18,12,45,87.0,429.5,2.9,22.55,508.0,450.84,341.77
2018,8,18,13,0,88.0,426.0,3.0,22.5,505.0,447.08,339.44
2018,8,18,13,15,92.0,419.5,3.1,22.4,500.5,442.63,336.8
2018,8,18,13,30,96.0,413.0,3.2,22.3,496.0,437.57,333.74
2018,8,18,13,45,162.0,386.0,3.3,22.2,522.0,479.9,367.36
2018,8,18,14,0,228.0,359.0,3.4,22.1,548.0,516.76,396.44
2018,8,18,14,15,534.5,248.0,3.4,22.0,669.0,658.02,505.8
2018,8,18,14,30,841.0,137.0,3.4,21.9,790.0,763.87,585.68
2018,8,18,14,45,829.0,135.0,3.45,21.75,753.0,721.23,554.59
2018,8,18,15,0,817.0,133.0,3.5,21.6,716.0,676.67,522.39
2018,8,18,15,15,802.0,129.0,3.5,21.6,673.0,626.79,485.06
2018,8,18,15,30,787.0,125.0,3.5,21.6,630.0,575.81,445.98
2018,8,18,15,45,765.5,122.0,3.45,21.2,583.0,521.69,404.01
2018,8,18,16,0,744.0,119.0,3.4,20.8,536.0,467.04,360.39
2018,8,18,16,15,715.5,114.5,3.35,20.5,485.5,408.57,312.54
2018,8,18,16,30,687.0,110.0,3.3,20.2,435.0,351.64,264.69
2018,8,18,16,45,650.0,104.5,3.25,19.95,383.0,293.17,214.93
2018,8,18,17,0,613.0,99.0,3.2,19.7,331.0,237.89,167.55
2018,8,18,17,15,563.5,91.0,3.15,19.3,279.0,181.85,121.13
2018,8,18,17,30,514.0,83.0,3.1,18.9,227.0,131.25,82.02
2018,8,18,17,45,445.0,71.5,3.0,18.5,177.5,79.48,48.05
2018,8,18,18,0,376.0,60.0,2.9,18.1,128.0,45.34,33.84
2018,8,18,18,15,283.0,45.5,2.85,17.75,87.0,34.4,23.69
2018,8,18,18,30,190.0,31.0,2.8,17.4,46.0,23.45,11.21
2018,8,18,18,45,102.5,17.0,2.75,17.05,24.5,13.38,0.0
2018,8,18,19,0,15.0,3.0,2.7,16.7,3.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,2.65,16.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,14.3,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,14.6,1.0,0.79,0.0
2018,8,19,5,45,0.0,7.0,2.4,14.9,7.0,5.51,0.0
2018,8,19,6,0,0.0,13.0,2.5,15.2,13.0,9.87,2.17
2018,8,19,6,15,0.0,23.0,2.45,15.5,23.0,17.52,9.56
2018,8,19,6,30,0.0,33.0,2.4,15.8,33.0,25.18,16.6
2018,8,19,6,45,0.0,46.0,2.35,16.05,46.0,35.18,24.33
2018,8,19,7,0,0.0,59.0,2.3,16.3,59.0,45.21,32.9
2018,8,19,7,15,0.0,69.5,2.3,16.55,69.5,53.28,39.68
2018,8,19,7,30,0.0,80.0,2.3,16.8,80.0,61.37,46.35
2018,8,19,7,45,0.0,92.0,2.3,17.05,92.0,70.67,53.93
2018,8,19,8,0,0.0,104.0,2.3,17.3,104.0,80.04,61.47
2018,8,19,8,15,0.0,124.5,2.3,17.55,124.5,96.11,74.45
2018,8,19,8,30,0.0,145.0,2.3,17.8,145.0,112.35,87.39
2018,8,19,8,45,2.5,165.0,2.3,18.05,166.5,129.69,101.11
2018,8,19,9,0,5.0,185.0,2.3,18.3,188.0,147.43,115.02
2018,8,19,9,15,8.5,207.0,2.35,18.5,213.0,167.78,130.95
2018,8,19,9,30,12.0,229.0,2.4,18.7,238.0,188.59,147.12
2018,8,19,9,45,15.5,252.5,2.4,18.95,264.5,211.05,164.41
2018,8,19,10,0,19.0,276.0,2.4,19.2,291.0,233.91,181.84
2018,8,19,10,15,25.5,300.5,2.45,19.35,321.5,273.14,211.96
2018,8,19,10,30,32.0,325.0,2.5,19.5,352.0,301.63,233.48
2018,8,19,10,45,42.5,353.5,2.6,19.65,390.0,337.51,260.63
2018,8,19,11,0,53.0,382.0,2.7,19.8,428.0,373.97,287.97
2018,8,19,11,15,44.0,374.0,2.7,19.9,412.5,360.43,277.1
2018,8,19,11,30,35.0,366.0,2.7,20.0,397.0,346.3,266.01
2018,8,19,11,45,35.0,368.0,2.75,20.1,399.5,348.84,267.83
2018,8,19,12,0,35.0,370.0,2.8,20.2,402.0,351.09,269.41
2018,8,19,12,15,34.5,368.0,2.9,20.2,399.5,348.93,267.87
2018,8,19,12,30,34.0,366.0,3.0,20.2,397.0,346.47,266.14
2018,8,19,12,45,31.5,357.0,3.05,20.25,385.5,335.57,257.92
2018,8,19,13,0,29.0,348.0,3.1,20.3,374.0,324.47,249.59
2018,8,19,13,15,28.5,341.5,3.15,20.25,366.5,317.23,244.36
2018,8,19,13,30,28.0,335.0,3.2,20.2,359.0,309.82,239.0
2018,8,19,13,45,89.0,308.0,3.3,20.15,382.0,350.15,272.09
2018,8,19,14,0,150.0,281.0,3.4,20.1,405.0,371.04,290.05
2018,8,19,14,15,520.5,199.0,3.5,20.0,605.5,610.92,477.35
2018,8,19,14,30,891.0,117.0,3.6,19.9,806.0,776.32,601.52
2018,8,19,14,45,789.5,131.0,3.7,19.75,720.0,692.0,538.66
2018,8,19,15,0,688.0,145.0,3.8,19.6,634.0,606.85,475.47
2018,8,19,15,15,596.5,159.5,3.8,19.6,565.5,531.67,417.94
2018,8,19,15,30,505.0,174.0,3.8,19.6,497.0,455.77,358.96
2018,8,19,15,45,375.5,174.0,3.9,19.2,404.0,360.8,284.96
2018,8,19,16,0,246.0,174.0,4.0,18.8,311.0,268.69,212.18
2018,8,19,16,15,500.0,133.5,4.0,18.55,379.0,331.81,258.86
2018,8,19,16,30,754.0,93.0,4.0,18.3,447.0,361.88,274.53
2018,8,19,16,45,689.5,90.0,4.05,18.0,384.0,293.65,216.49
2018,8,19,17,0,625.0,87.0,4.1,17.7,321.0,231.67,163.82
2018,8,19,17,15,475.5,88.5,4.05,17.35,250.5,164.66,111.88
2018,8,19,17,30,326.0,90.0,4.0,17.0,180.0,111.34,74.16
2018,8,19,17,45,260.0,73.5,4.0,16.6,135.5,70.72,46.39
2018,8,19,18,0,194.0,57.0,4.0,16.2,91.0,42.32,31.43
2018,8,19,18,15,213.5,43.0,3.9,15.95,69.0,32.25,21.93
2018,8,19,18,30,233.0,29.0,3.8,15.7,47.0,22.13,9.45
2018,8,19,18,45,123.5,15.5,3.75,15.45,24.5,12.2,0.0
2018,8,19,19,0,14.0,2.0,3.7,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.6,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
