Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.6,14.45,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,20,5,45,2.0,4.0,2.8,14.95,4.0,3.15,0.0
2018,8,20,6,0,0.0,7.0,2.9,15.2,7.0,5.3,0.0
2018,8,20,6,15,0.0,12.0,2.9,15.4,12.0,9.1,2.24
2018,8,20,6,30,0.0,17.0,2.9,15.6,17.0,12.91,5.77
2018,8,20,6,45,0.0,21.5,2.85,15.8,21.5,16.35,8.31
2018,8,20,7,0,0.0,26.0,2.8,16.0,26.0,19.8,11.29
2018,8,20,7,15,0.0,29.0,2.75,16.25,29.0,22.1,13.24
2018,8,20,7,30,0.0,32.0,2.7,16.5,32.0,24.42,15.15
2018,8,20,7,45,0.0,39.5,2.6,16.7,39.5,30.19,19.97
2018,8,20,8,0,0.0,47.0,2.5,16.9,47.0,35.98,24.74
2018,8,20,8,15,0.0,61.0,2.5,17.15,61.0,46.8,33.67
2018,8,20,8,30,0.0,75.0,2.5,17.4,75.0,57.66,42.54
2018,8,20,8,45,0.0,89.0,2.45,17.6,89.0,68.56,51.35
2018,8,20,9,0,0.0,103.0,2.4,17.8,103.0,79.54,60.16
2018,8,20,9,15,0.5,122.0,2.45,18.0,122.5,94.88,72.45
2018,8,20,9,30,1.0,141.0,2.5,18.2,142.0,110.4,84.77
2018,8,20,9,45,3.0,161.5,2.5,18.4,164.0,128.35,99.0
2018,8,20,10,0,5.0,182.0,2.5,18.6,186.0,146.6,113.35
2018,8,20,10,15,6.5,195.0,2.6,18.7,200.5,158.63,122.71
2018,8,20,10,30,8.0,208.0,2.7,18.8,215.0,170.79,132.17
2018,8,20,10,45,13.0,248.0,2.75,18.9,259.5,208.24,161.53
2018,8,20,11,0,18.0,288.0,2.8,19.0,304.0,246.33,191.02
2018,8,20,11,15,21.5,311.5,2.85,19.05,330.5,269.7,208.9
2018,8,20,11,30,25.0,335.0,2.9,19.1,357.0,309.86,239.56
2018,8,20,11,45,25.5,337.5,3.0,19.1,360.5,313.15,241.94
2018,8,20,12,0,26.0,340.0,3.1,19.1,364.0,316.22,244.31
2018,8,20,12,15,34.5,359.5,3.15,19.1,391.0,341.77,264.01
2018,8,20,12,30,43.0,379.0,3.2,19.1,418.0,367.1,283.41
2018,8,20,12,45,59.5,393.0,3.3,19.1,446.5,394.21,304.43
2018,8,20,13,0,76.0,407.0,3.4,19.1,475.0,420.65,324.89
2018,8,20,13,15,79.0,403.0,3.45,19.0,472.5,417.86,323.15
2018,8,20,13,30,82.0,399.0,3.5,18.9,470.0,414.55,321.16
2018,8,20,13,45,140.5,371.0,3.55,18.85,488.5,450.69,350.49
2018,8,20,14,0,199.0,343.0,3.6,18.8,507.0,467.0,364.69
2018,8,20,14,15,503.0,238.5,3.65,18.7,631.5,628.72,491.89
2018,8,20,14,30,807.0,134.0,3.7,18.6,756.0,740.34,577.88
2018,8,20,14,45,608.0,165.0,3.75,18.45,620.5,601.35,472.96
2018,8,20,15,0,409.0,196.0,3.8,18.3,485.0,464.31,367.95
2018,8,20,15,15,382.5,179.5,3.8,18.3,437.0,412.62,328.22
2018,8,20,15,30,356.0,163.0,3.8,18.3,389.0,362.26,288.5
2018,8,20,15,45,462.0,143.0,3.85,18.0,413.5,379.48,301.66
2018,8,20,16,0,568.0,123.0,3.9,17.7,438.0,390.97,308.52
2018,8,20,16,15,560.0,119.0,3.95,17.45,405.0,350.61,273.97
2018,8,20,16,30,552.0,115.0,4.0,17.2,372.0,309.83,238.31
2018,8,20,16,45,527.5,108.0,4.0,16.9,330.0,261.29,196.06
2018,8,20,17,0,503.0,101.0,4.0,16.6,288.0,214.73,155.26
2018,8,20,17,15,461.5,90.5,4.0,16.3,241.5,160.88,109.85
2018,8,20,17,30,420.0,80.0,4.0,16.0,195.0,115.64,73.96
2018,8,20,17,45,402.0,66.5,4.0,15.7,157.0,74.34,45.23
2018,8,20,18,0,384.0,53.0,4.0,15.4,119.0,42.89,31.98
2018,8,20,18,15,245.0,39.0,3.95,15.2,76.0,29.57,19.61
2018,8,20,18,30,106.0,25.0,3.9,15.0,33.0,18.9,6.21
2018,8,20,18,45,61.5,14.0,3.8,14.8,17.5,11.02,0.0
2018,8,20,19,0,17.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.65,14.55,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.7,14.7,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,8,21,5,45,12.0,7.5,2.75,14.9,8.0,5.9,0.0
2018,8,21,6,0,17.0,13.0,2.8,15.0,14.0,10.45,2.35
2018,8,21,6,15,21.0,20.5,2.7,15.15,23.5,16.29,8.46
2018,8,21,6,30,25.0,28.0,2.6,15.3,33.0,22.35,14.11
2018,8,21,6,45,12.5,35.5,2.55,15.45,38.0,28.94,18.6
2018,8,21,7,0,0.0,43.0,2.5,15.6,43.0,32.85,22.47
2018,8,21,7,15,0.0,49.5,2.4,15.85,49.5,37.86,26.71
2018,8,21,7,30,0.0,56.0,2.3,16.1,56.0,42.88,30.87
2018,8,21,7,45,0.0,63.5,2.2,16.3,63.5,48.68,35.64
2018,8,21,8,0,0.0,71.0,2.1,16.5,71.0,54.5,40.36
2018,8,21,8,15,0.0,88.0,2.1,16.75,88.0,67.71,51.18
2018,8,21,8,30,0.0,105.0,2.1,17.0,105.0,81.01,61.94
2018,8,21,8,45,0.5,130.5,2.05,17.2,131.0,101.39,78.41
2018,8,21,9,0,1.0,156.0,2.0,17.4,157.0,122.06,94.9
2018,8,21,9,15,5.0,183.0,2.0,17.65,186.5,146.43,114.23
2018,8,21,9,30,9.0,210.0,2.0,17.9,216.0,171.39,133.83
2018,8,21,9,45,16.0,247.0,2.05,18.1,259.0,207.29,161.95
2018,8,21,10,0,23.0,284.0,2.1,18.3,302.0,244.09,190.4
2018,8,21,10,15,26.0,302.5,2.15,18.45,323.5,276.3,214.92
2018,8,21,10,30,29.0,321.0,2.2,18.6,345.0,296.73,230.21
2018,8,21,10,45,43.5,353.0,2.25,18.75,390.0,339.21,262.54
2018,8,21,11,0,58.0,385.0,2.3,18.9,435.0,382.54,295.04
2018,8,21,11,15,57.0,390.5,2.35,19.0,440.5,388.39,298.95
2018,8,21,11,30,56.0,396.0,2.4,19.1,446.0,393.88,302.79
2018,8,21,11,45,51.0,393.0,2.45,19.2,439.0,387.53,297.74
2018,8,21,12,0,46.0,390.0,2.5,19.3,432.0,380.73,292.44
2018,8,21,12,15,42.0,383.0,2.55,19.3,421.0,370.76,284.95
2018,8,21,12,30,38.0,376.0,2.6,19.3,410.0,360.48,277.25
2018,8,21,12,45,37.5,370.5,2.65,19.35,404.0,354.46,272.85
2018,8,21,13,0,37.0,365.0,2.7,19.4,398.0,348.17,268.25
2018,8,21,13,15,41.5,365.0,2.75,19.35,401.5,351.03,270.84
2018,8,21,13,30,46.0,365.0,2.8,19.3,405.0,353.46,273.11
2018,8,21,13,45,59.5,369.0,2.8,19.3,419.0,366.55,283.63
2018,8,21,14,0,73.0,373.0,2.8,19.3,433.0,378.65,293.35
2018,8,21,14,15,71.0,357.0,2.85,19.2,413.5,359.49,279.27
2018,8,21,14,30,69.0,341.0,2.9,19.1,394.0,340.29,265.19
2018,8,21,14,45,61.5,319.5,2.9,19.0,365.0,312.35,244.11
2018,8,21,15,0,54.0,298.0,2.9,18.9,336.0,284.99,223.34
2018,8,21,15,15,77.0,275.0,2.9,18.9,325.5,275.86,217.06
2018,8,21,15,30,100.0,252.0,2.9,18.9,315.0,264.68,208.84
2018,8,21,15,45,175.0,228.5,2.9,18.6,329.0,286.57,226.77
2018,8,21,16,0,250.0,205.0,2.9,18.3,343.0,298.54,235.81
2018,8,21,16,15,234.0,193.5,2.9,18.05,313.0,265.88,209.17
2018,8,21,16,30,218.0,182.0,2.9,17.8,283.0,234.48,183.31
2018,8,21,16,45,181.5,162.5,2.9,17.6,239.5,187.31,144.9
2018,8,21,17,0,145.0,143.0,2.9,17.4,196.0,149.87,114.5
2018,8,21,17,15,175.0,122.0,2.9,17.15,176.0,127.91,94.42
2018,8,21,17,30,205.0,101.0,2.9,16.9,156.0,103.83,73.06
2018,8,21,17,45,169.5,82.0,2.9,16.7,121.0,71.3,49.34
2018,8,21,18,0,134.0,63.0,2.9,16.5,86.0,45.63,34.17
2018,8,21,18,15,90.0,42.0,2.9,16.4,55.0,30.93,20.54
2018,8,21,18,30,46.0,21.0,2.9,16.3,24.0,16.11,3.16
2018,8,21,18,45,24.0,11.0,2.9,16.15,12.5,8.65,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,15.3,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.35,15.7,5.5,4.33,0.0
2018,8,22,6,0,0.0,10.0,1.4,15.9,10.0,7.58,0.01
2018,8,22,6,15,0.0,17.5,1.4,16.05,17.5,13.3,5.83
2018,8,22,6,30,0.0,25.0,1.4,16.2,25.0,19.03,10.43
2018,8,22,6,45,0.0,33.0,1.35,16.35,33.0,25.16,15.79
2018,8,22,7,0,0.0,41.0,1.3,16.5,41.0,31.31,21.09
2018,8,22,7,15,0.0,48.5,1.3,16.7,48.5,37.08,25.98
2018,8,22,7,30,0.0,56.0,1.3,16.9,56.0,42.88,30.79
2018,8,22,7,45,0.0,63.5,1.3,17.05,63.5,48.68,35.55
2018,8,22,8,0,0.0,71.0,1.3,17.2,71.0,54.5,40.26
2018,8,22,8,15,0.0,77.0,1.35,17.45,77.0,59.18,43.95
2018,8,22,8,30,0.0,83.0,1.4,17.7,83.0,63.86,47.62
2018,8,22,8,45,0.0,94.0,1.45,17.9,94.0,72.45,54.49
2018,8,22,9,0,0.0,105.0,1.5,18.1,105.0,81.12,61.36
2018,8,22,9,15,0.5,125.5,1.55,18.3,126.0,97.68,74.6
2018,8,22,9,30,1.0,146.0,1.6,18.5,147.0,114.44,87.87
2018,8,22,9,45,3.0,165.5,1.65,18.75,168.0,131.67,101.42
2018,8,22,10,0,5.0,185.0,1.7,19.0,189.0,149.18,115.08
2018,8,22,10,15,6.5,197.0,1.75,19.15,202.5,160.43,123.74
2018,8,22,10,30,8.0,209.0,1.8,19.3,216.0,171.81,132.49
2018,8,22,10,45,11.5,239.5,1.9,19.5,249.5,200.25,154.58
2018,8,22,11,0,15.0,270.0,2.0,19.7,283.0,229.09,176.73
2018,8,22,11,15,18.0,293.0,2.05,19.8,309.0,251.5,193.8
2018,8,22,11,30,21.0,316.0,2.1,19.9,335.0,274.06,210.91
2018,8,22,11,45,25.0,333.0,2.2,20.05,355.5,309.65,237.84
2018,8,22,12,0,29.0,350.0,2.3,20.2,376.0,329.13,252.42
2018,8,22,12,15,63.5,387.0,2.4,20.25,444.0,394.73,302.57
2018,8,22,12,30,98.0,424.0,2.5,20.3,512.0,460.25,351.71
2018,8,22,12,45,143.5,426.5,2.55,20.3,554.0,520.8,396.97
2018,8,22,13,0,189.0,429.0,2.6,20.3,596.0,561.21,427.35
2018,8,22,13,15,350.0,362.5,2.7,20.3,665.0,653.42,498.18
2018,8,22,13,30,511.0,296.0,2.8,20.3,734.0,738.62,562.19
2018,8,22,13,45,673.0,222.0,2.85,20.25,782.0,798.01,607.31
2018,8,22,14,0,835.0,148.0,2.9,20.2,830.0,834.45,635.67
2018,8,22,14,15,827.5,145.0,2.95,20.1,799.5,799.33,611.98
2018,8,22,14,30,820.0,142.0,3.0,20.0,769.0,761.6,585.94
2018,8,22,14,45,810.0,138.5,3.05,19.85,732.5,719.24,556.14
2018,8,22,15,0,800.0,135.0,3.1,19.7,696.0,674.88,524.17
2018,8,22,15,15,784.0,131.5,3.1,19.7,653.0,625.04,486.84
2018,8,22,15,30,768.0,128.0,3.1,19.7,610.0,575.26,448.61
2018,8,22,15,45,747.5,124.0,3.2,19.3,563.5,520.47,406.46
2018,8,22,16,0,727.0,120.0,3.3,18.9,517.0,465.77,362.96
2018,8,22,16,15,699.0,114.5,3.3,18.6,466.5,406.99,314.67
2018,8,22,16,30,671.0,109.0,3.3,18.3,416.0,349.77,266.35
2018,8,22,16,45,633.5,102.5,3.3,18.05,364.0,290.7,215.77
2018,8,22,17,0,596.0,96.0,3.3,17.8,312.0,234.97,167.61
2018,8,22,17,15,489.5,91.5,3.3,17.45,250.0,168.18,114.15
2018,8,22,17,30,383.0,87.0,3.3,17.1,188.0,117.56,76.7
2018,8,22,17,45,205.0,72.0,3.25,16.75,124.5,66.73,44.32
2018,8,22,18,0,27.0,57.0,3.2,16.4,61.0,41.65,30.66
2018,8,22,18,15,14.0,37.5,3.15,16.2,39.5,27.89,17.84
2018,8,22,18,30,1.0,18.0,3.1,16.0,18.0,13.75,0.39
2018,8,22,18,45,0.5,9.0,3.0,15.8,9.0,7.08,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.3,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.5,2.8,15.55,9.5,7.47,0.0
2018,8,23,6,0,0.0,18.0,2.9,15.8,18.0,13.72,4.31
2018,8,23,6,15,0.0,34.0,2.85,16.0,34.0,25.8,16.53
2018,8,23,6,30,0.0,50.0,2.8,16.2,50.0,37.63,26.01
2018,8,23,6,45,0.5,68.5,2.8,16.35,68.5,51.66,38.15
2018,8,23,7,0,1.0,87.0,2.8,16.5,87.0,66.04,50.41
2018,8,23,7,15,0.5,95.5,2.75,16.7,95.5,72.98,56.24
2018,8,23,7,30,0.0,104.0,2.7,16.9,104.0,79.74,61.77
2018,8,23,7,45,0.5,123.5,2.6,17.05,123.5,95.24,74.44
2018,8,23,8,0,1.0,143.0,2.5,17.2,143.0,110.97,87.12
2018,8,23,8,15,5.0,163.5,2.45,17.4,166.0,129.25,101.7
2018,8,23,8,30,9.0,184.0,2.4,17.6,189.0,148.12,116.64
2018,8,23,8,45,10.5,197.0,2.4,17.8,203.5,160.11,125.89
2018,8,23,9,0,12.0,210.0,2.4,18.0,218.0,172.28,135.24
2018,8,23,9,15,16.0,232.0,2.4,18.15,243.0,193.6,151.88
2018,8,23,9,30,20.0,254.0,2.4,18.3,268.0,215.39,168.73
2018,8,23,9,45,26.0,278.5,2.4,18.45,298.0,252.77,197.67
2018,8,23,10,0,32.0,303.0,2.4,18.6,328.0,280.73,218.92
2018,8,23,10,15,39.0,326.0,2.45,18.75,357.5,308.68,240.1
2018,8,23,10,30,46.0,349.0,2.5,18.9,387.0,337.14,261.49
2018,8,23,10,45,58.0,371.5,2.55,19.0,420.5,369.76,286.08
2018,8,23,11,0,70.0,394.0,2.6,19.1,454.0,402.87,310.82
2018,8,23,11,15,76.0,404.0,2.6,19.15,470.5,419.33,322.84
2018,8,23,11,30,82.0,414.0,2.6,19.2,487.0,435.6,334.79
2018,8,23,11,45,261.5,385.5,2.65,19.3,620.0,609.25,466.53
2018,8,23,12,0,441.0,357.0,2.7,19.4,753.0,765.01,579.57
2018,8,23,12,15,552.0,318.5,2.75,19.4,813.5,832.54,628.03
2018,8,23,12,30,663.0,280.0,2.8,19.4,874.0,899.48,675.99
2018,8,23,12,45,669.0,272.5,2.85,19.45,867.0,893.15,671.68
2018,8,23,13,0,675.0,265.0,2.9,19.5,860.0,883.54,665.8
2018,8,23,13,15,670.5,262.5,3.0,19.45,844.0,865.74,654.66
2018,8,23,13,30,666.0,260.0,3.1,19.4,828.0,845.07,641.47
2018,8,23,13,45,658.5,256.0,3.15,19.35,804.5,817.86,623.3
2018,8,23,14,0,651.0,252.0,3.2,19.3,781.0,788.21,603.24
2018,8,23,14,15,641.5,246.0,3.25,19.2,751.0,753.06,579.13
2018,8,23,14,30,632.0,240.0,3.3,19.1,721.0,715.98,553.27
2018,8,23,14,45,619.0,232.5,3.4,19.0,684.5,673.48,523.17
2018,8,23,15,0,606.0,225.0,3.5,18.9,648.0,625.37,488.38
2018,8,23,15,15,587.5,217.0,3.5,18.9,606.0,577.02,452.04
2018,8,23,15,30,569.0,209.0,3.5,18.9,564.0,528.55,414.84
2018,8,23,15,45,547.5,198.0,3.6,18.55,518.5,476.1,374.46
2018,8,23,16,0,526.0,187.0,3.7,18.2,473.0,424.44,333.58
2018,8,23,16,15,500.5,174.5,3.75,17.9,425.5,370.94,290.08
2018,8,23,16,30,475.0,162.0,3.8,17.6,378.0,319.25,247.04
2018,8,23,16,45,441.0,148.0,3.9,17.35,329.0,265.86,202.06
2018,8,23,17,0,407.0,134.0,4.0,17.1,280.0,215.85,159.58
2018,8,23,17,15,363.0,117.0,4.0,16.8,231.5,165.31,117.62
2018,8,23,17,30,319.0,100.0,4.0,16.5,183.0,119.95,81.65
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,76.62,50.88
2018,8,23,18,0,203.0,62.0,4.1,16.0,94.0,45.31,33.82
2018,8,23,18,15,111.5,39.5,4.1,15.85,56.0,29.25,18.82
2018,8,23,18,30,20.0,17.0,4.1,15.7,18.0,13.16,0.0
2018,8,23,18,45,10.0,8.5,4.1,15.55,9.0,6.69,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.45,14.6,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,14.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,8.5,3.55,14.8,8.5,6.69,0.0
2018,8,24,6,0,0.0,16.0,3.6,14.9,16.0,12.18,2.92
2018,8,24,6,15,0.0,31.5,3.55,15.05,31.5,24.03,15.04
2018,8,24,6,30,0.0,47.0,3.5,15.2,47.0,35.54,24.35
2018,8,24,6,45,0.5,68.0,3.4,15.35,68.0,51.31,38.0
2018,8,24,7,0,1.0,89.0,3.3,15.5,89.0,67.54,51.88
2018,8,24,7,15,4.0,108.0,3.25,15.7,109.5,83.16,64.91
2018,8,24,7,30,7.0,127.0,3.2,15.9,130.0,99.3,78.21
2018,8,24,7,45,17.0,150.5,3.1,16.1,158.5,121.77,96.44
2018,8,24,8,0,27.0,174.0,3.0,16.3,187.0,150.05,119.36
2018,8,24,8,15,38.5,199.5,2.95,16.6,220.0,178.68,142.27
2018,8,24,8,30,50.0,225.0,2.9,16.9,253.0,208.83,166.2
2018,8,24,8,45,69.5,252.5,2.85,17.15,295.0,246.51,195.95
2018,8,24,9,0,89.0,280.0,2.8,17.4,337.0,286.33,227.02
2018,8,24,9,15,86.0,298.5,2.8,17.6,356.5,305.68,241.53
2018,8,24,9,30,83.0,317.0,2.8,17.8,376.0,324.66,255.61
2018,8,24,9,45,97.5,338.5,2.8,18.05,411.0,358.65,281.4
2018,8,24,10,0,112.0,360.0,2.8,18.3,446.0,407.85,318.29
2018,8,24,10,15,241.0,349.5,2.85,18.5,544.0,521.05,405.33
2018,8,24,10,30,370.0,339.0,2.9,18.7,642.0,626.71,484.44
2018,8,24,10,45,520.5,294.0,2.95,18.85,733.5,740.93,568.41
2018,8,24,11,0,671.0,249.0,3.0,19.0,825.0,848.68,645.74
2018,8,24,11,15,693.0,244.0,3.1,19.1,847.5,877.14,665.11
2018,8,24,11,30,715.0,239.0,3.2,19.2,870.0,903.03,683.29
2018,8,24,11,45,716.0,241.0,3.3,19.35,877.0,913.35,690.25
2018,8,24,12,0,717.0,243.0,3.4,19.5,884.0,920.38,695.12
2018,8,24,12,15,719.0,241.0,3.5,19.5,883.5,921.37,696.44
2018,8,24,12,30,721.0,239.0,3.6,19.5,883.0,919.02,695.55
2018,8,24,12,45,721.5,236.0,3.7,19.55,875.0,911.03,690.72
2018,8,24,13,0,722.0,233.0,3.8,19.6,867.0,899.75,683.65
2018,8,24,13,15,715.5,232.0,3.9,19.5,850.5,880.86,671.54
2018,8,24,13,30,709.0,231.0,4.0,19.4,834.0,859.02,657.29
2018,8,24,13,45,699.5,228.5,4.1,19.35,809.5,830.52,638.09
2018,8,24,14,0,690.0,226.0,4.2,19.3,785.0,799.54,616.91
2018,8,24,14,15,677.5,223.0,4.25,19.15,754.5,763.51,591.8
2018,8,24,14,30,665.0,220.0,4.3,19.0,724.0,725.6,564.94
2018,8,24,14,45,648.5,215.5,4.4,18.9,687.0,681.94,533.63
2018,8,24,15,0,632.0,211.0,4.5,18.8,650.0,637.24,500.86
2018,8,24,15,15,576.0,211.5,4.5,18.8,592.5,566.57,447.05
2018,8,24,15,30,520.0,212.0,4.5,18.8,535.0,504.33,398.71
2018,8,24,15,45,517.5,198.5,4.55,18.4,499.0,462.03,365.8
2018,8,24,16,0,515.0,185.0,4.6,18.0,463.0,418.73,330.99
2018,8,24,16,15,459.0,175.5,4.6,17.75,405.0,355.39,279.53
2018,8,24,16,30,403.0,166.0,4.6,17.5,347.0,297.23,231.65
2018,8,24,16,45,362.5,150.0,4.55,17.2,297.5,238.82,182.89
2018,8,24,17,0,322.0,134.0,4.5,16.9,248.0,191.3,142.9
2018,8,24,17,15,293.5,115.0,4.5,16.65,206.0,148.26,106.65
2018,8,24,17,30,265.0,96.0,4.5,16.4,164.0,108.64,74.58
2018,8,24,17,45,222.5,77.5,4.45,16.1,125.5,72.12,48.23
2018,8,24,18,0,180.0,59.0,4.4,15.8,87.0,43.15,31.91
2018,8,24,18,15,109.5,39.0,4.3,15.6,54.0,28.83,18.27
2018,8,24,18,30,39.0,19.0,4.2,15.4,21.0,14.49,0.0
2018,8,24,18,45,19.5,9.5,4.15,15.25,10.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,5,45,0.0,5.5,2.35,14.0,5.5,4.33,0.0
2018,8,25,6,0,0.0,11.0,2.4,14.3,11.0,8.35,0.0
2018,8,25,6,15,0.0,20.5,2.4,14.55,20.5,15.6,7.79
2018,8,25,6,30,0.0,30.0,2.4,14.8,30.0,22.88,13.71
2018,8,25,6,45,0.0,39.0,2.35,15.05,39.0,29.78,19.79
2018,8,25,7,0,0.0,48.0,2.3,15.3,48.0,36.71,25.79
2018,8,25,7,15,0.0,52.0,2.25,15.6,52.0,39.78,28.38
2018,8,25,7,30,0.0,56.0,2.2,15.9,56.0,42.87,30.91
2018,8,25,7,45,0.0,71.5,2.15,16.15,71.5,54.87,40.91
2018,8,25,8,0,0.0,87.0,2.1,16.4,87.0,66.91,50.81
2018,8,25,8,15,0.0,110.5,2.05,16.75,110.5,85.32,65.83
2018,8,25,8,30,0.0,134.0,2.0,17.1,134.0,103.94,80.82
2018,8,25,8,45,2.0,156.5,1.95,17.4,158.0,123.09,96.07
2018,8,25,9,0,4.0,179.0,1.9,17.7,182.0,142.62,111.46
2018,8,25,9,15,7.5,200.0,1.9,17.95,205.5,162.27,126.85
2018,8,25,9,30,11.0,221.0,1.9,18.2,229.0,182.38,142.45
2018,8,25,9,45,12.0,232.5,1.85,18.45,241.5,193.2,150.53
2018,8,25,10,0,13.0,244.0,1.8,18.7,254.0,204.1,158.66
2018,8,25,10,15,15.5,259.5,1.8,18.95,272.0,219.63,170.41
2018,8,25,10,30,18.0,275.0,1.8,19.2,290.0,235.33,182.22
2018,8,25,10,45,53.5,327.0,1.85,19.4,372.5,326.66,252.74
2018,8,25,11,0,89.0,379.0,1.9,19.6,455.0,407.24,313.19
2018,8,25,11,15,88.0,388.0,2.0,19.75,464.5,416.86,319.66
2018,8,25,11,30,87.0,397.0,2.1,19.9,474.0,426.03,326.19
2018,8,25,11,45,76.0,399.0,2.15,20.05,466.5,419.03,320.43
2018,8,25,12,0,65.0,401.0,2.2,20.2,459.0,411.42,314.32
2018,8,25,12,15,58.5,395.5,2.4,20.25,447.5,400.4,306.32
2018,8,25,12,30,52.0,390.0,2.6,20.3,436.0,389.01,298.01
2018,8,25,12,45,60.0,395.0,2.75,20.4,448.0,400.34,306.94
2018,8,25,13,0,68.0,400.0,2.9,20.5,460.0,411.14,315.4
2018,8,25,13,15,61.5,385.5,3.1,20.4,439.0,390.29,300.21
2018,8,25,13,30,55.0,371.0,3.3,20.3,418.0,369.43,285.01
2018,8,25,13,45,95.5,352.5,3.45,20.25,431.0,384.44,298.25
2018,8,25,14,0,136.0,334.0,3.6,20.2,444.0,412.96,321.37
2018,8,25,14,15,351.5,270.0,3.8,20.0,539.0,547.53,427.97
2018,8,25,14,30,567.0,206.0,4.0,19.8,634.0,642.05,502.1
2018,8,25,14,45,631.0,185.5,4.15,19.55,639.5,645.05,505.48
2018,8,25,15,0,695.0,165.0,4.3,19.3,645.0,640.7,503.45
2018,8,25,15,15,691.0,159.0,4.3,19.3,611.0,599.4,471.82
2018,8,25,15,30,687.0,153.0,4.3,19.3,577.0,556.36,438.26
2018,8,25,15,45,584.0,154.5,4.35,18.7,495.0,466.01,368.54
2018,8,25,16,0,481.0,156.0,4.4,18.1,413.0,378.79,299.93
2018,8,25,16,15,445.5,146.5,4.4,17.8,366.5,326.25,256.79
2018,8,25,16,30,410.0,137.0,4.4,17.5,320.0,276.73,215.25
2018,8,25,16,45,418.5,125.5,4.4,17.2,292.0,242.36,184.42
2018,8,25,17,0,427.0,114.0,4.4,16.9,264.0,206.39,151.63
2018,8,25,17,15,363.5,99.5,4.4,16.65,212.5,153.06,107.67
2018,8,25,17,30,300.0,85.0,4.4,16.4,161.0,107.28,71.87
2018,8,25,17,45,227.5,67.5,4.35,16.1,117.0,65.65,42.54
2018,8,25,18,0,155.0,50.0,4.3,15.8,73.0,37.08,26.57
2018,8,25,18,15,84.5,30.5,4.2,15.65,42.5,22.95,13.16
2018,8,25,18,30,14.0,11.0,4.1,15.5,12.0,8.75,0.0
2018,8,25,18,45,7.0,5.5,4.05,15.3,6.0,4.33,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,5,30,4.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,5,45,4.0,3.5,2.7,13.7,3.5,2.75,0.0
2018,8,26,6,0,4.0,7.0,2.8,14.0,7.0,5.49,0.0
2018,8,26,6,15,2.0,12.0,2.75,14.25,12.0,9.11,2.18
2018,8,26,6,30,0.0,17.0,2.7,14.5,17.0,12.91,5.28
2018,8,26,6,45,0.0,24.5,2.65,14.75,24.5,18.64,10.3
2018,8,26,7,0,0.0,32.0,2.6,15.0,32.0,24.39,15.28
2018,8,26,7,15,0.0,37.0,2.5,15.25,37.0,28.24,18.57
2018,8,26,7,30,0.0,42.0,2.4,15.5,42.0,32.09,21.79
2018,8,26,7,45,0.0,51.5,2.3,15.75,51.5,39.42,27.91
2018,8,26,8,0,0.0,61.0,2.2,16.0,61.0,46.77,33.98
2018,8,26,8,15,0.0,77.5,2.2,16.3,77.5,59.56,44.52
2018,8,26,8,30,0.0,94.0,2.2,16.6,94.0,72.42,54.99
2018,8,26,8,45,0.5,125.0,2.15,16.85,125.5,97.19,75.15
2018,8,26,9,0,1.0,156.0,2.1,17.1,157.0,122.35,95.35
2018,8,26,9,15,8.5,195.0,2.15,17.35,201.0,158.98,124.65
2018,8,26,9,30,16.0,234.0,2.2,17.6,245.0,196.76,154.47
2018,8,26,9,45,68.5,282.5,2.2,17.9,334.5,288.89,227.35
2018,8,26,10,0,121.0,331.0,2.2,18.2,424.0,390.7,305.37
2018,8,26,10,15,461.0,242.5,2.3,18.4,615.5,618.11,480.81
2018,8,26,10,30,801.0,154.0,2.4,18.6,807.0,833.14,636.85
2018,8,26,10,45,867.0,130.5,2.5,18.8,855.0,876.47,664.25
2018,8,26,11,0,933.0,107.0,2.6,19.0,903.0,930.86,700.5
2018,8,26,11,15,935.5,108.5,2.7,19.1,918.0,950.74,713.44
2018,8,26,11,30,938.0,110.0,2.8,19.2,933.0,966.93,724.3
2018,8,26,11,45,938.5,110.5,2.9,19.3,939.5,976.56,730.89
2018,8,26,12,0,939.0,111.0,3.0,19.4,946.0,982.35,735.08
2018,8,26,12,15,935.5,112.5,3.15,19.45,943.5,981.53,735.52
2018,8,26,12,30,932.0,114.0,3.3,19.5,941.0,976.87,733.49
2018,8,26,12,45,927.0,115.0,3.4,19.55,930.5,966.55,727.37
2018,8,26,13,0,922.0,116.0,3.5,19.6,920.0,952.54,718.84
2018,8,26,13,15,917.5,115.5,3.65,19.55,903.0,933.94,707.82
2018,8,26,13,30,913.0,115.0,3.8,19.5,886.0,911.81,694.34
2018,8,26,13,45,907.0,114.0,3.95,19.4,861.5,884.54,677.32
2018,8,26,14,0,901.0,113.0,4.1,19.3,837.0,854.05,657.91
2018,8,26,14,15,891.5,112.0,4.2,19.2,805.0,817.77,633.96
2018,8,26,14,30,882.0,111.0,4.3,19.1,773.0,778.85,607.88
2018,8,26,14,45,868.5,109.5,4.4,18.95,734.0,734.18,576.31
2018,8,26,15,0,855.0,108.0,4.5,18.8,695.0,693.46,546.4
2018,8,26,15,15,828.0,108.0,4.5,18.8,647.0,637.41,503.55
2018,8,26,15,30,801.0,108.0,4.5,18.8,599.0,581.22,459.65
2018,8,26,15,45,779.5,104.5,4.65,18.4,551.5,524.92,415.62
2018,8,26,16,0,758.0,101.0,4.8,18.0,504.0,468.75,370.14
2018,8,26,16,15,698.5,101.5,4.8,17.7,444.0,399.95,313.23
2018,8,26,16,30,639.0,102.0,4.8,17.4,384.0,336.34,259.46
2018,8,26,16,45,558.0,100.5,4.8,17.15,324.0,269.66,203.18
2018,8,26,17,0,477.0,99.0,4.8,16.9,264.0,207.24,150.76
2018,8,26,17,15,287.0,96.0,4.75,16.55,190.5,136.55,97.29
2018,8,26,17,30,97.0,93.0,4.7,16.2,117.0,84.47,61.63
2018,8,26,17,45,89.0,71.0,4.7,15.9,89.0,59.14,41.4
2018,8,26,18,0,81.0,49.0,4.7,15.6,61.0,36.3,25.85
2018,8,26,18,15,41.5,31.0,4.6,15.45,37.0,23.31,13.16
2018,8,26,18,30,2.0,13.0,4.5,15.3,13.0,9.91,0.0
2018,8,26,18,45,1.0,6.5,4.45,15.15,6.5,5.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.15,15.1,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.2,15.35,4.0,3.15,0.0
2018,8,27,6,0,6.0,6.0,3.2,15.5,6.0,4.71,0.0
2018,8,27,6,15,3.0,9.0,3.15,15.7,9.0,7.06,0.36
2018,8,27,6,30,0.0,12.0,3.1,15.9,12.0,9.1,2.0
2018,8,27,6,45,0.0,18.5,3.05,16.05,18.5,14.06,6.31
2018,8,27,7,0,0.0,25.0,3.0,16.2,25.0,19.03,10.61
2018,8,27,7,15,0.0,36.0,2.95,16.45,36.0,27.47,17.8
2018,8,27,7,30,0.0,47.0,2.9,16.7,47.0,35.93,24.93
2018,8,27,7,45,0.0,63.0,2.85,16.95,63.0,48.29,35.25
2018,8,27,8,0,0.0,79.0,2.8,17.2,79.0,60.7,45.47
2018,8,27,8,15,0.0,95.5,2.75,17.45,95.5,73.58,55.97
2018,8,27,8,30,0.0,112.0,2.7,17.7,112.0,86.59,66.44
2018,8,27,8,45,0.5,125.0,2.65,17.95,125.5,97.22,74.87
2018,8,27,9,0,1.0,138.0,2.6,18.2,139.0,107.97,83.32
2018,8,27,9,15,2.5,156.5,2.65,18.4,158.5,123.93,95.98
2018,8,27,9,30,4.0,175.0,2.7,18.6,178.0,140.14,108.73
2018,8,27,9,45,3.5,173.5,2.7,18.75,176.0,138.82,107.35
2018,8,27,10,0,3.0,172.0,2.7,18.9,174.0,137.45,105.99
2018,8,27,10,15,4.5,181.0,2.7,19.05,184.5,146.2,112.78
2018,8,27,10,30,6.0,190.0,2.7,19.2,195.0,155.06,119.63
2018,8,27,10,45,11.0,233.0,2.75,19.35,242.5,195.16,151.16
2018,8,27,11,0,16.0,276.0,2.8,19.5,290.0,236.05,182.87
2018,8,27,11,15,14.0,260.5,2.8,19.55,273.0,221.57,171.31
2018,8,27,11,30,12.0,245.0,2.8,19.6,256.0,207.03,159.85
2018,8,27,11,45,14.5,264.5,2.85,19.7,277.5,225.91,174.53
2018,8,27,12,0,17.0,284.0,2.9,19.8,299.0,244.86,189.14
2018,8,27,12,15,24.0,318.5,2.95,19.85,339.5,298.34,230.33
2018,8,27,12,30,31.0,353.0,3.0,19.9,380.0,336.53,259.38
2018,8,27,12,45,48.0,371.0,3.05,19.9,413.0,368.41,284.01
2018,8,27,13,0,65.0,389.0,3.1,19.9,446.0,399.73,308.1
2018,8,27,13,15,71.0,385.5,3.15,19.85,446.5,400.28,308.89
2018,8,27,13,30,77.0,382.0,3.2,19.8,447.0,400.25,309.41
2018,8,27,13,45,107.5,330.0,3.3,19.75,417.5,392.14,304.92
2018,8,27,14,0,138.0,278.0,3.4,19.7,388.0,364.96,285.99
2018,8,27,14,15,469.0,204.0,3.45,19.55,558.0,581.44,456.79
2018,8,27,14,30,800.0,130.0,3.5,19.4,728.0,745.51,580.86
2018,8,27,14,45,750.5,130.5,3.55,19.25,669.0,678.98,531.27
2018,8,27,15,0,701.0,131.0,3.6,19.1,610.0,615.81,484.55
2018,8,27,15,15,635.0,135.5,3.6,19.1,548.5,545.56,430.94
2018,8,27,15,30,569.0,140.0,3.6,19.1,487.0,479.02,379.14
2018,8,27,15,45,412.5,157.0,3.6,18.7,398.0,373.58,296.55
2018,8,27,16,0,256.0,174.0,3.6,18.3,309.0,279.36,221.73
2018,8,27,16,15,144.5,168.5,3.6,18.1,243.0,204.34,161.63
2018,8,27,16,30,33.0,163.0,3.6,17.9,177.0,143.11,112.99
2018,8,27,16,45,60.5,146.0,3.6,17.65,168.0,134.86,105.7
2018,8,27,17,0,88.0,129.0,3.6,17.4,159.0,127.03,98.04
2018,8,27,17,15,73.5,109.5,3.6,17.1,131.5,98.74,74.6
2018,8,27,17,30,59.0,90.0,3.6,16.8,104.0,76.04,56.04
2018,8,27,17,45,35.5,68.0,3.6,16.55,76.0,53.11,37.88
2018,8,27,18,0,12.0,46.0,3.6,16.3,48.0,34.1,23.81
2018,8,27,18,15,12.5,28.0,3.6,16.1,29.5,21.18,11.05
2018,8,27,18,30,13.0,10.0,3.6,15.9,11.0,7.87,0.0
2018,8,27,18,45,6.5,5.0,3.6,15.75,5.5,3.93,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,15.15,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,15.45,3.5,2.75,0.0
2018,8,28,6,0,7.0,5.0,3.1,15.6,5.0,4.14,0.0
2018,8,28,6,15,3.5,8.0,3.1,15.75,8.0,6.27,0.0
2018,8,28,6,30,0.0,11.0,3.1,15.9,11.0,8.34,1.36
2018,8,28,6,45,0.0,16.5,3.15,16.05,16.5,12.53,5.01
2018,8,28,7,0,0.0,22.0,3.2,16.2,22.0,16.73,8.65
2018,8,28,7,15,0.0,28.5,3.1,16.35,28.5,21.72,12.91
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,26.71,17.12
2018,8,28,7,45,0.0,53.5,2.95,16.7,53.5,40.96,29.1
2018,8,28,8,0,0.0,72.0,2.9,16.9,72.0,55.27,40.99
2018,8,28,8,15,0.0,104.5,2.85,17.15,104.5,80.66,61.93
2018,8,28,8,30,0.0,137.0,2.8,17.4,137.0,106.48,82.91
2018,8,28,8,45,2.5,162.0,2.75,17.65,163.5,128.04,100.15
2018,8,28,9,0,5.0,187.0,2.7,17.9,190.0,150.08,117.6
2018,8,28,9,15,7.5,200.0,2.7,18.1,205.0,162.7,127.36
2018,8,28,9,30,10.0,213.0,2.7,18.3,220.0,175.59,137.31
2018,8,28,9,45,7.0,194.0,2.7,18.5,199.0,158.23,123.03
2018,8,28,10,0,4.0,175.0,2.7,18.7,178.0,140.73,108.71
2018,8,28,10,15,8.5,211.0,2.75,18.8,218.0,174.16,135.24
2018,8,28,10,30,13.0,247.0,2.8,18.9,258.0,208.28,161.94
2018,8,28,10,45,17.5,276.0,2.8,19.05,291.0,237.08,184.2
2018,8,28,11,0,22.0,305.0,2.8,19.2,324.0,266.3,206.59
2018,8,28,11,15,23.0,314.5,2.8,19.25,334.5,275.87,213.71
2018,8,28,11,30,24.0,324.0,2.8,19.3,345.0,303.11,234.4
2018,8,28,11,45,28.0,339.0,2.8,19.4,363.5,321.16,248.0
2018,8,28,12,0,32.0,354.0,2.8,19.5,382.0,339.14,261.53
2018,8,28,12,15,33.0,356.0,2.8,19.5,385.0,341.99,263.65
2018,8,28,12,30,34.0,358.0,2.8,19.5,388.0,344.58,265.65
2018,8,28,12,45,42.0,365.5,2.8,19.55,402.0,358.45,276.41
2018,8,28,13,0,50.0,373.0,2.8,19.6,416.0,371.9,286.8
2018,8,28,13,15,78.5,386.0,2.85,19.6,452.5,408.24,315.15
2018,8,28,13,30,107.0,399.0,2.9,19.6,489.0,443.2,342.18
2018,8,28,13,45,134.5,375.5,2.9,19.55,485.0,458.22,354.38
2018,8,28,14,0,162.0,352.0,2.9,19.5,481.0,453.74,352.25
2018,8,28,14,15,150.5,335.5,2.9,19.45,451.5,422.87,329.31
2018,8,28,14,30,139.0,319.0,2.9,19.4,422.0,392.27,306.49
2018,8,28,14,45,120.5,313.0,2.9,19.3,399.0,366.6,287.06
2018,8,28,15,0,102.0,307.0,2.9,19.2,376.0,329.55,258.78
2018,8,28,15,15,210.0,258.5,2.9,19.2,389.5,360.24,284.69
2018,8,28,15,30,318.0,210.0,2.9,19.2,403.0,378.69,299.88
2018,8,28,15,45,570.5,142.5,2.9,18.9,454.0,452.05,356.73
2018,8,28,16,0,823.0,75.0,2.9,18.6,505.0,475.96,372.27
2018,8,28,16,15,801.0,72.0,2.85,18.4,455.5,418.78,324.01
2018,8,28,16,30,779.0,69.0,2.8,18.2,406.0,360.66,273.99
2018,8,28,16,45,747.0,65.0,2.8,18.0,354.0,299.5,220.64
2018,8,28,17,0,715.0,61.0,2.8,17.8,302.0,240.87,168.77
2018,8,28,17,15,665.5,56.0,2.8,17.55,250.0,180.86,117.29
2018,8,28,17,30,616.0,51.0,2.8,17.3,198.0,126.18,73.36
2018,8,28,17,45,538.0,44.0,2.8,17.05,149.0,71.25,36.76
2018,8,28,18,0,460.0,37.0,2.8,16.8,100.0,30.82,20.85
2018,8,28,18,15,320.0,27.0,2.8,16.6,62.0,22.35,11.43
2018,8,28,18,30,180.0,17.0,2.8,16.4,24.0,13.38,0.0
2018,8,28,18,45,90.0,8.5,2.8,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,5,15,3.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,8,29,5,30,7.0,1.0,1.9,15.4,1.0,0.0,0.0
2018,8,29,5,45,7.0,3.0,2.0,15.7,3.0,2.36,0.0
2018,8,29,6,0,7.0,5.0,2.1,16.0,5.0,4.14,0.0
2018,8,29,6,15,3.5,9.0,2.1,16.25,9.0,7.06,0.32
2018,8,29,6,30,0.0,13.0,2.1,16.5,13.0,9.86,2.62
2018,8,29,6,45,0.0,19.5,2.15,16.75,19.5,14.82,6.93
2018,8,29,7,0,0.0,26.0,2.2,17.0,26.0,19.79,11.22
2018,8,29,7,15,0.0,44.0,2.2,17.2,44.0,33.62,22.97
2018,8,29,7,30,0.0,62.0,2.2,17.4,62.0,47.51,34.65
2018,8,29,7,45,0.0,85.0,2.15,17.65,85.0,65.36,49.46
2018,8,29,8,0,0.0,108.0,2.1,17.9,108.0,83.4,64.23
2018,8,29,8,15,3.0,137.5,2.15,18.15,139.0,108.25,84.36
2018,8,29,8,30,6.0,167.0,2.2,18.4,170.0,133.77,104.79
2018,8,29,8,45,10.0,190.0,2.25,18.6,196.0,155.16,121.68
2018,8,29,9,0,14.0,213.0,2.3,18.8,222.0,177.13,138.89
2018,8,29,9,15,11.5,209.0,2.35,19.05,216.5,172.91,135.0
2018,8,29,9,30,9.0,205.0,2.4,19.3,211.0,168.44,131.01
2018,8,29,9,45,6.5,190.0,2.45,19.5,194.5,154.69,119.7
2018,8,29,10,0,4.0,175.0,2.5,19.7,178.0,140.81,108.34
2018,8,29,10,15,2.5,158.5,2.55,19.85,160.5,126.4,96.63
2018,8,29,10,30,1.0,142.0,2.6,20.0,143.0,111.98,84.92
2018,8,29,10,45,3.5,163.5,2.65,20.15,166.5,131.67,100.54
2018,8,29,11,0,6.0,185.0,2.7,20.3,190.0,151.62,116.23
2018,8,29,11,15,33.5,269.5,2.75,20.4,298.5,261.66,202.72
2018,8,29,11,30,61.0,354.0,2.8,20.5,407.0,365.41,281.81
2018,8,29,11,45,158.0,380.5,2.85,20.6,519.5,500.36,384.28
2018,8,29,12,0,255.0,407.0,2.9,20.7,632.0,635.96,483.55
2018,8,29,12,15,551.5,277.5,2.95,20.75,762.5,808.09,611.96
2018,8,29,12,30,848.0,148.0,3.0,20.8,893.0,954.34,714.33
2018,8,29,12,45,785.0,178.0,3.0,20.8,862.0,918.24,688.91
2018,8,29,13,0,722.0,208.0,3.0,20.8,831.0,889.14,669.74
2018,8,29,13,15,798.5,166.5,3.0,20.85,843.0,897.06,675.77
2018,8,29,13,30,875.0,125.0,3.0,20.9,855.0,895.47,675.08
2018,8,29,13,45,886.5,116.0,3.0,20.9,837.0,876.09,662.55
2018,8,29,14,0,898.0,107.0,3.0,20.9,819.0,852.56,647.35
2018,8,29,14,15,889.5,105.5,3.0,20.85,787.5,816.33,623.43
2018,8,29,14,30,881.0,104.0,3.0,20.8,756.0,777.41,597.54
2018,8,29,14,45,870.0,101.5,2.95,20.75,717.5,733.26,566.69
2018,8,29,15,0,859.0,99.0,2.9,20.7,679.0,687.06,532.94
2018,8,29,15,15,844.0,96.5,2.9,20.7,636.0,641.17,498.59
2018,8,29,15,30,829.0,94.0,2.9,20.7,593.0,588.58,458.5
2018,8,29,15,45,808.0,91.5,2.8,20.45,545.0,531.9,414.32
2018,8,29,16,0,787.0,89.0,2.7,20.2,497.0,475.24,368.86
2018,8,29,16,15,710.5,94.0,2.7,20.05,434.0,401.56,309.51
2018,8,29,16,30,634.0,99.0,2.7,19.9,371.0,334.87,254.64
2018,8,29,16,45,548.5,96.5,2.7,19.7,309.5,265.83,197.71
2018,8,29,17,0,463.0,94.0,2.7,19.5,248.0,201.7,144.91
2018,8,29,17,15,439.5,80.0,2.65,19.25,205.5,154.02,104.06
2018,8,29,17,30,416.0,66.0,2.6,19.0,163.0,111.93,69.69
2018,8,29,17,45,359.0,53.5,2.6,18.75,122.0,65.75,37.49
2018,8,29,18,0,302.0,41.0,2.6,18.5,81.0,31.34,21.05
2018,8,29,18,15,202.5,28.5,2.6,18.2,50.0,21.7,10.14
2018,8,29,18,30,103.0,16.0,2.6,17.9,19.0,12.59,0.0
2018,8,29,18,45,51.5,8.0,2.65,17.65,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
