Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.7,16.65,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,3.78,0.0
2018,8,30,6,15,0.0,9.5,1.7,16.95,9.5,7.2,0.4
2018,8,30,6,30,0.0,14.0,1.7,17.1,14.0,10.62,3.23
2018,8,30,6,45,0.0,19.5,1.65,17.3,19.5,14.82,6.91
2018,8,30,7,0,0.0,25.0,1.6,17.5,25.0,19.03,10.55
2018,8,30,7,15,0.0,30.0,1.5,17.6,30.0,22.86,13.82
2018,8,30,7,30,0.0,35.0,1.4,17.7,35.0,26.71,17.05
2018,8,30,7,45,0.0,49.5,1.35,17.8,49.5,37.87,26.41
2018,8,30,8,0,0.0,64.0,1.3,17.9,64.0,49.08,35.68
2018,8,30,8,15,0.0,73.0,1.25,18.05,73.0,56.07,41.33
2018,8,30,8,30,0.0,82.0,1.2,18.2,82.0,63.07,46.95
2018,8,30,8,45,6.0,133.0,1.15,18.35,136.5,106.83,82.64
2018,8,30,9,0,12.0,184.0,1.1,18.5,191.0,152.2,118.86
2018,8,30,9,15,23.5,224.5,1.15,18.7,240.0,193.92,151.64
2018,8,30,9,30,35.0,265.0,1.2,18.9,289.0,248.97,194.26
2018,8,30,9,45,24.5,254.0,1.25,19.1,271.5,233.25,181.21
2018,8,30,10,0,14.0,243.0,1.3,19.3,254.0,205.05,158.73
2018,8,30,10,15,57.5,296.0,1.4,19.45,342.0,300.78,233.49
2018,8,30,10,30,101.0,349.0,1.5,19.6,430.0,388.54,299.8
2018,8,30,10,45,122.5,373.5,1.6,19.75,474.5,451.06,345.57
2018,8,30,11,0,144.0,398.0,1.7,19.9,519.0,497.13,378.99
2018,8,30,11,15,127.0,407.0,1.8,20.0,515.0,493.86,375.76
2018,8,30,11,30,110.0,416.0,1.9,20.1,511.0,489.38,371.98
2018,8,30,11,45,146.0,423.5,2.05,20.2,551.0,531.54,403.77
2018,8,30,12,0,182.0,431.0,2.2,20.3,591.0,573.34,434.77
2018,8,30,12,15,229.5,423.0,2.3,20.35,624.5,610.16,462.46
2018,8,30,12,30,277.0,415.0,2.4,20.4,658.0,664.86,502.32
2018,8,30,12,45,439.0,337.5,2.55,20.4,717.5,755.46,570.74
2018,8,30,13,0,601.0,260.0,2.7,20.4,777.0,829.26,626.38
2018,8,30,13,15,724.0,199.0,2.85,20.35,809.5,872.19,659.63
2018,8,30,13,30,847.0,138.0,3.0,20.3,842.0,898.0,678.71
2018,8,30,13,45,626.5,219.5,3.15,20.25,732.0,773.76,591.56
2018,8,30,14,0,406.0,301.0,3.3,20.2,622.0,641.36,494.01
2018,8,30,14,15,623.0,211.0,3.4,20.1,680.5,721.75,558.3
2018,8,30,14,30,840.0,121.0,3.5,20.0,739.0,772.76,599.26
2018,8,30,14,45,828.5,118.0,3.65,19.9,701.5,728.2,567.35
2018,8,30,15,0,817.0,115.0,3.8,19.8,664.0,681.73,533.85
2018,8,30,15,15,800.5,111.5,3.8,19.8,620.5,629.98,494.83
2018,8,30,15,30,784.0,108.0,3.8,19.8,577.0,577.31,454.15
2018,8,30,15,45,763.0,104.5,4.05,19.45,530.0,521.6,411.07
2018,8,30,16,0,742.0,101.0,4.3,19.1,483.0,465.93,366.5
2018,8,30,16,15,712.5,96.5,4.4,18.85,432.5,405.91,316.77
2018,8,30,16,30,683.0,92.0,4.5,18.6,382.0,347.65,267.03
2018,8,30,16,45,642.5,86.0,4.55,18.35,330.0,286.69,214.26
2018,8,30,17,0,602.0,80.0,4.6,18.1,278.0,229.47,164.18
2018,8,30,17,15,542.5,72.5,4.65,17.8,227.0,171.43,115.0
2018,8,30,17,30,483.0,65.0,4.7,17.5,176.0,120.17,74.1
2018,8,30,17,45,392.5,54.5,4.7,17.2,129.5,71.56,41.35
2018,8,30,18,0,302.0,44.0,4.7,16.9,83.0,33.44,22.87
2018,8,30,18,15,182.5,28.0,4.65,16.75,48.5,21.25,8.95
2018,8,30,18,30,63.0,12.0,4.6,16.6,14.0,9.44,0.0
2018,8,30,18,45,31.5,6.0,4.55,16.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,5,45,0.0,1.5,4.4,15.5,1.5,1.18,0.0
2018,8,31,6,0,0.0,3.0,4.5,15.7,3.0,2.27,0.0
2018,8,31,6,15,0.0,6.0,4.45,15.85,6.0,4.54,0.0
2018,8,31,6,30,0.0,9.0,4.4,16.0,9.0,6.82,0.05
2018,8,31,6,45,0.0,13.5,4.4,16.15,13.5,10.24,3.04
2018,8,31,7,0,0.0,18.0,4.4,16.3,18.0,13.68,6.02
2018,8,31,7,15,0.0,26.0,4.25,16.55,26.0,19.8,11.25
2018,8,31,7,30,0.0,34.0,4.1,16.8,34.0,25.94,16.44
2018,8,31,7,45,0.0,44.0,4.0,17.05,44.0,33.64,22.88
2018,8,31,8,0,0.0,54.0,3.9,17.3,54.0,41.36,29.26
2018,8,31,8,15,0.0,83.0,3.75,17.6,83.0,63.82,47.87
2018,8,31,8,30,0.0,112.0,3.6,17.9,112.0,86.68,66.54
2018,8,31,8,45,1.5,143.5,3.4,18.2,144.5,112.77,87.62
2018,8,31,9,0,3.0,175.0,3.2,18.5,177.0,139.4,108.83
2018,8,31,9,15,11.5,208.5,3.1,18.8,216.5,172.86,135.41
2018,8,31,9,30,20.0,242.0,3.0,19.1,256.0,207.45,162.52
2018,8,31,9,45,38.5,283.5,2.9,19.4,312.0,270.8,211.95
2018,8,31,10,0,57.0,325.0,2.8,19.7,368.0,325.32,253.54
2018,8,31,10,15,68.5,345.0,2.8,20.0,398.5,355.75,276.17
2018,8,31,10,30,80.0,365.0,2.8,20.3,429.0,386.8,299.13
2018,8,31,10,45,118.0,385.5,2.85,20.55,483.0,459.73,353.81
2018,8,31,11,0,156.0,406.0,2.9,20.8,537.0,516.78,395.82
2018,8,31,11,15,250.5,379.5,3.1,20.9,594.0,599.76,458.6
2018,8,31,11,30,345.0,353.0,3.3,21.0,651.0,665.74,508.43
2018,8,31,11,45,525.5,281.5,3.5,21.1,739.5,788.85,600.09
2018,8,31,12,0,706.0,210.0,3.7,21.2,828.0,898.92,680.36
2018,8,31,12,15,817.5,154.5,3.95,21.2,869.0,940.84,709.67
2018,8,31,12,30,929.0,99.0,4.2,21.2,910.0,973.67,733.29
2018,8,31,12,45,931.5,96.0,4.5,21.15,901.5,965.88,729.95
2018,8,31,13,0,934.0,93.0,4.8,21.1,893.0,954.19,724.89
2018,8,31,13,15,931.0,92.5,5.05,20.95,876.5,936.21,715.22
2018,8,31,13,30,928.0,92.0,5.3,20.8,860.0,914.59,702.85
2018,8,31,13,45,923.0,90.5,5.6,20.7,835.5,886.74,685.97
2018,8,31,14,0,918.0,89.0,5.9,20.6,811.0,855.58,666.39
2018,8,31,14,15,910.5,88.0,6.1,20.35,779.5,819.79,643.01
2018,8,31,14,30,903.0,87.0,6.3,20.1,748.0,781.19,617.21
2018,8,31,14,45,738.0,142.0,6.5,19.9,664.0,691.0,549.31
2018,8,31,15,0,573.0,197.0,6.7,19.7,580.0,590.38,471.04
2018,8,31,15,15,538.5,191.0,6.7,19.7,532.0,534.56,427.49
2018,8,31,15,30,504.0,185.0,6.7,19.7,484.0,480.26,384.31
2018,8,31,15,45,575.0,151.0,6.75,19.2,465.5,465.55,372.7
2018,8,31,16,0,646.0,117.0,6.8,18.7,447.0,435.85,347.77
2018,8,31,16,15,637.0,104.5,6.7,18.4,401.5,382.16,301.99
2018,8,31,16,30,628.0,92.0,6.6,18.1,356.0,328.25,254.81
2018,8,31,16,45,621.5,81.5,6.55,17.8,313.0,276.96,208.57
2018,8,31,17,0,615.0,71.0,6.5,17.5,270.0,225.57,161.59
2018,8,31,17,15,599.0,61.0,6.35,17.15,226.0,172.91,114.43
2018,8,31,17,30,583.0,51.0,6.2,16.8,182.0,121.71,71.24
2018,8,31,17,45,499.5,43.5,6.05,16.45,134.5,69.85,36.41
2018,8,31,18,0,416.0,36.0,5.9,16.1,87.0,29.89,19.8
2018,8,31,18,15,246.5,24.0,5.8,15.95,50.5,19.74,6.73
2018,8,31,18,30,77.0,12.0,5.7,15.8,14.0,9.44,0.0
2018,8,31,18,45,38.5,6.0,5.55,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,14.5,3.0,2.9,15.1,4.0,2.36,0.0
2018,9,1,6,0,29.0,6.0,2.9,15.3,8.0,4.6,0.0
2018,9,1,6,15,14.5,10.0,2.75,15.55,11.0,8.18,1.19
2018,9,1,6,30,0.0,14.0,2.6,15.8,14.0,10.62,3.25
2018,9,1,6,45,0.0,19.0,2.4,16.0,19.0,14.44,6.62
2018,9,1,7,0,0.0,24.0,2.2,16.2,24.0,18.26,9.96
2018,9,1,7,15,0.0,33.5,2.1,16.45,33.5,25.55,16.18
2018,9,1,7,30,0.0,43.0,2.0,16.7,43.0,32.85,22.35
2018,9,1,7,45,0.0,53.0,1.85,16.95,53.0,40.57,28.78
2018,9,1,8,0,0.0,63.0,1.7,17.2,63.0,48.3,35.14
2018,9,1,8,15,0.0,87.5,1.7,17.45,87.5,67.33,50.83
2018,9,1,8,30,0.0,112.0,1.7,17.7,112.0,86.7,66.58
2018,9,1,8,45,0.0,127.0,1.75,17.95,127.0,98.69,76.09
2018,9,1,9,0,0.0,142.0,1.8,18.2,142.0,110.79,85.61
2018,9,1,9,15,1.0,157.0,1.95,18.4,157.5,123.65,95.72
2018,9,1,9,30,2.0,172.0,2.1,18.6,173.0,136.7,105.92
2018,9,1,9,45,4.5,189.0,2.25,18.8,192.0,152.69,118.47
2018,9,1,10,0,7.0,206.0,2.4,19.0,211.0,168.97,131.16
2018,9,1,10,15,8.5,218.0,2.55,19.15,224.5,180.52,140.06
2018,9,1,10,30,10.0,230.0,2.7,19.3,238.0,192.18,149.03
2018,9,1,10,45,15.5,264.0,2.85,19.45,277.0,226.08,175.49
2018,9,1,11,0,21.0,298.0,3.0,19.6,316.0,260.57,202.12
2018,9,1,11,15,22.5,308.0,3.2,19.65,327.5,271.04,210.07
2018,9,1,11,30,24.0,318.0,3.4,19.7,339.0,299.68,232.05
2018,9,1,11,45,24.0,321.5,3.6,19.8,342.5,303.39,234.75
2018,9,1,12,0,24.0,325.0,3.8,19.9,346.0,288.0,222.93
2018,9,1,12,15,25.0,327.0,3.9,19.9,349.0,309.74,239.72
2018,9,1,12,30,26.0,329.0,4.0,19.9,352.0,312.36,241.8
2018,9,1,12,45,25.0,322.0,4.15,19.95,343.5,304.49,235.85
2018,9,1,13,0,24.0,315.0,4.3,20.0,335.0,296.47,229.85
2018,9,1,13,15,22.0,304.5,4.45,19.95,322.5,267.23,207.53
2018,9,1,13,30,20.0,294.0,4.6,19.9,310.0,255.87,199.0
2018,9,1,13,45,76.0,268.5,4.75,19.85,328.0,295.45,232.2
2018,9,1,14,0,132.0,243.0,4.9,19.8,346.0,331.41,262.21
2018,9,1,14,15,461.0,192.0,4.95,19.65,531.5,570.97,453.38
2018,9,1,14,30,790.0,141.0,5.0,19.5,717.0,757.86,596.6
2018,9,1,14,45,777.0,137.5,5.1,19.35,679.0,713.26,563.22
2018,9,1,15,0,764.0,134.0,5.2,19.2,641.0,667.02,529.05
2018,9,1,15,15,747.5,130.0,5.2,19.2,599.0,618.87,491.92
2018,9,1,15,30,731.0,126.0,5.2,19.2,557.0,567.33,451.39
2018,9,1,15,45,683.5,121.0,5.25,18.8,497.5,497.73,396.65
2018,9,1,16,0,636.0,116.0,5.3,18.4,438.0,431.24,343.0
2018,9,1,16,15,591.5,113.5,5.25,18.1,388.0,371.87,293.46
2018,9,1,16,30,547.0,111.0,5.2,17.8,338.0,316.03,245.87
2018,9,1,16,45,483.5,105.0,5.2,17.55,285.5,250.6,190.4
2018,9,1,17,0,420.0,99.0,5.2,17.3,233.0,197.06,144.77
2018,9,1,17,15,268.0,90.0,5.15,16.9,170.0,127.42,90.46
2018,9,1,17,30,116.0,81.0,5.1,16.5,107.0,79.21,56.09
2018,9,1,17,45,78.0,61.0,5.0,16.15,76.5,51.98,35.26
2018,9,1,18,0,40.0,41.0,4.9,15.8,46.0,30.27,20.02
2018,9,1,18,15,24.0,24.5,4.9,15.65,27.0,18.35,4.27
2018,9,1,18,30,8.0,8.0,4.9,15.5,8.0,6.29,0.0
2018,9,1,18,45,4.0,4.0,4.85,15.3,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,3.5,5.0,2.05,14.45,5.0,3.93,0.0
2018,9,2,6,0,7.0,10.0,2.0,14.7,10.0,7.86,0.0
2018,9,2,6,15,28.5,22.5,2.0,15.0,26.5,17.58,9.01
2018,9,2,6,30,50.0,35.0,2.0,15.3,43.0,30.27,18.3
2018,9,2,6,45,63.5,48.5,1.95,15.55,62.5,46.5,31.06
2018,9,2,7,0,77.0,62.0,1.9,15.8,82.0,64.63,46.02
2018,9,2,7,15,38.5,76.0,1.85,16.15,86.0,69.36,51.94
2018,9,2,7,30,0.0,90.0,1.8,16.5,90.0,69.31,53.16
2018,9,2,7,45,2.5,115.5,1.75,16.8,116.5,90.39,70.54
2018,9,2,8,0,5.0,141.0,1.7,17.1,143.0,112.07,88.13
2018,9,2,8,15,10.5,164.5,1.7,17.4,170.0,134.08,105.76
2018,9,2,8,30,16.0,188.0,1.7,17.7,197.0,156.88,123.84
2018,9,2,8,45,19.0,206.0,1.7,18.0,217.5,174.4,137.44
2018,9,2,9,0,22.0,224.0,1.7,18.3,238.0,192.28,151.21
2018,9,2,9,15,22.0,237.0,1.7,18.6,251.5,204.25,160.12
2018,9,2,9,30,22.0,250.0,1.7,18.9,265.0,216.22,168.98
2018,9,2,9,45,31.5,276.5,1.7,19.15,299.5,260.36,203.02
2018,9,2,10,0,41.0,303.0,1.7,19.4,334.0,293.84,228.27
2018,9,2,10,15,114.0,331.5,1.75,19.65,421.5,398.86,308.93
2018,9,2,10,30,187.0,360.0,1.8,19.9,509.0,492.47,378.63
2018,9,2,10,45,207.0,376.0,1.8,20.1,545.0,531.13,405.81
2018,9,2,11,0,227.0,392.0,1.8,20.3,581.0,569.87,433.07
2018,9,2,11,15,152.5,393.5,1.9,20.45,521.5,508.12,386.43
2018,9,2,11,30,78.0,395.0,2.0,20.6,462.0,423.38,322.82
2018,9,2,11,45,84.0,389.5,2.1,20.75,462.0,424.63,324.41
2018,9,2,12,0,90.0,384.0,2.2,20.9,462.0,425.5,325.29
2018,9,2,12,15,116.5,388.0,2.35,20.9,489.0,474.73,362.45
2018,9,2,12,30,143.0,392.0,2.5,20.9,516.0,502.74,383.84
2018,9,2,12,45,188.0,389.0,2.65,20.9,550.0,540.04,412.64
2018,9,2,13,0,233.0,386.0,2.8,20.9,584.0,594.65,453.45
2018,9,2,13,15,232.0,388.5,3.0,20.8,582.5,572.24,438.13
2018,9,2,13,30,231.0,391.0,3.2,20.7,581.0,567.95,436.01
2018,9,2,13,45,239.5,362.0,3.35,20.6,553.5,558.31,430.18
2018,9,2,14,0,248.0,333.0,3.5,20.5,526.0,529.15,410.16
2018,9,2,14,15,495.0,242.5,3.65,20.35,608.0,647.87,504.19
2018,9,2,14,30,742.0,152.0,3.8,20.2,690.0,737.88,574.4
2018,9,2,14,45,689.5,154.0,3.95,20.0,633.0,671.16,525.5
2018,9,2,15,0,637.0,156.0,4.1,19.8,576.0,606.06,477.58
2018,9,2,15,15,648.0,147.0,4.1,19.8,550.0,573.36,452.87
2018,9,2,15,30,659.0,138.0,4.1,19.8,524.0,537.72,425.03
2018,9,2,15,45,585.5,140.0,4.2,19.3,461.5,463.76,367.59
2018,9,2,16,0,512.0,142.0,4.3,18.8,399.0,389.57,308.92
2018,9,2,16,15,447.5,139.0,4.25,18.5,346.0,327.92,258.59
2018,9,2,16,30,383.0,136.0,4.2,18.2,293.0,272.34,212.58
2018,9,2,16,45,303.5,125.5,4.15,17.85,239.5,206.05,158.15
2018,9,2,17,0,224.0,115.0,4.1,17.5,186.0,156.31,117.67
2018,9,2,17,15,213.0,96.0,4.05,17.15,153.0,122.16,88.23
2018,9,2,17,30,202.0,77.0,4.0,16.8,120.0,89.44,60.74
2018,9,2,17,45,156.5,58.5,3.9,16.4,86.5,56.35,36.17
2018,9,2,18,0,111.0,40.0,3.8,16.0,53.0,29.64,19.31
2018,9,2,18,15,60.5,23.5,3.75,15.8,30.0,17.6,1.64
2018,9,2,18,30,10.0,7.0,3.7,15.6,7.0,5.51,0.0
2018,9,2,18,45,5.0,3.5,3.65,15.4,3.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.5,1.85,14.4,4.5,3.54,0.0
2018,9,3,6,0,9.0,9.0,1.9,14.6,9.0,7.07,0.0
2018,9,3,6,15,4.5,18.0,1.9,14.85,18.0,13.72,5.72
2018,9,3,6,30,0.0,27.0,1.9,15.1,27.0,20.58,11.6
2018,9,3,6,45,0.0,41.0,1.9,15.35,41.0,31.34,20.99
2018,9,3,7,0,0.0,55.0,1.9,15.6,55.0,42.13,30.32
2018,9,3,7,15,0.0,65.5,1.85,15.9,65.5,50.23,37.23
2018,9,3,7,30,0.0,76.0,1.8,16.2,76.0,58.39,44.04
2018,9,3,7,45,1.0,100.0,1.8,16.45,100.5,77.62,60.01
2018,9,3,8,0,2.0,124.0,1.8,16.7,125.0,97.23,76.05
2018,9,3,8,15,6.5,152.0,1.8,16.95,155.5,122.13,96.23
2018,9,3,8,30,11.0,180.0,1.8,17.2,186.0,147.84,116.79
2018,9,3,8,45,15.0,199.5,1.75,17.5,208.5,166.9,131.71
2018,9,3,9,0,19.0,219.0,1.7,17.8,231.0,186.47,146.88
2018,9,3,9,15,26.0,243.5,1.75,18.0,261.0,212.77,167.4
2018,9,3,9,30,33.0,268.0,1.8,18.2,291.0,252.55,198.23
2018,9,3,9,45,44.5,295.5,1.8,18.45,328.0,288.26,225.46
2018,9,3,10,0,56.0,323.0,1.8,18.7,365.0,325.05,253.18
2018,9,3,10,15,121.5,347.5,1.85,18.9,443.0,421.29,326.77
2018,9,3,10,30,187.0,372.0,1.9,19.1,521.0,505.32,389.32
2018,9,3,10,45,291.5,360.0,1.95,19.35,599.0,609.79,466.22
2018,9,3,11,0,396.0,348.0,2.0,19.6,677.0,699.96,531.08
2018,9,3,11,15,371.0,365.0,2.1,19.7,677.5,701.5,530.78
2018,9,3,11,30,346.0,382.0,2.2,19.8,678.0,700.57,529.49
2018,9,3,11,45,456.5,330.5,2.25,19.95,724.0,777.3,585.53
2018,9,3,12,0,567.0,279.0,2.3,20.1,770.0,835.4,627.65
2018,9,3,12,15,644.0,242.5,2.4,20.15,799.0,879.61,659.67
2018,9,3,12,30,721.0,206.0,2.5,20.2,828.0,914.49,685.03
2018,9,3,12,45,746.5,192.5,2.55,20.25,830.0,918.57,687.98
2018,9,3,13,0,772.0,179.0,2.6,20.3,832.0,909.89,682.75
2018,9,3,13,15,582.5,255.0,2.75,20.25,742.0,805.62,610.13
2018,9,3,13,30,393.0,331.0,2.9,20.2,652.0,690.0,526.31
2018,9,3,13,45,341.0,333.5,3.0,20.15,606.0,619.64,476.66
2018,9,3,14,0,289.0,336.0,3.1,20.1,560.0,567.36,438.58
2018,9,3,14,15,533.5,239.5,3.25,19.9,632.0,677.39,525.74
2018,9,3,14,30,778.0,143.0,3.4,19.7,704.0,754.2,586.31
2018,9,3,14,45,763.5,140.0,3.5,19.5,666.0,709.17,553.84
2018,9,3,15,0,749.0,137.0,3.6,19.3,628.0,665.68,522.45
2018,9,3,15,15,730.5,133.0,3.6,19.3,585.0,614.0,483.54
2018,9,3,15,30,712.0,129.0,3.6,19.3,542.0,561.81,443.33
2018,9,3,15,45,688.0,124.0,3.7,18.8,495.5,505.49,399.88
2018,9,3,16,0,664.0,119.0,3.8,18.3,449.0,449.84,355.53
2018,9,3,16,15,632.5,112.5,3.75,18.05,399.5,390.6,306.52
2018,9,3,16,30,601.0,106.0,3.7,17.8,350.0,333.55,258.06
2018,9,3,16,45,547.0,98.5,3.6,17.5,297.0,271.07,204.85
2018,9,3,17,0,493.0,91.0,3.5,17.2,244.0,210.13,152.7
2018,9,3,17,15,428.0,80.0,3.4,16.9,194.5,154.7,106.23
2018,9,3,17,30,363.0,69.0,3.3,16.6,145.0,106.91,68.21
2018,9,3,17,45,291.0,54.5,3.15,16.3,104.5,63.81,37.78
2018,9,3,18,0,219.0,40.0,3.0,16.0,64.0,30.1,19.49
2018,9,3,18,15,125.5,24.0,2.9,15.85,36.0,18.12,0.0
2018,9,3,18,30,32.0,8.0,2.8,15.7,8.0,6.29,0.0
2018,9,3,18,45,16.0,4.0,2.65,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,4.0,3.0,2.4,14.75,3.0,2.36,0.0
2018,9,4,6,0,8.0,6.0,2.5,15.0,6.0,4.92,0.0
2018,9,4,6,15,20.0,13.0,2.55,15.3,15.5,10.51,2.96
2018,9,4,6,30,32.0,20.0,2.6,15.6,25.0,18.14,8.52
2018,9,4,6,45,32.0,27.5,2.6,15.9,34.0,26.57,15.48
2018,9,4,7,0,32.0,35.0,2.6,16.2,43.0,35.08,22.89
2018,9,4,7,15,16.0,45.5,2.55,16.5,49.5,39.88,27.79
2018,9,4,7,30,0.0,56.0,2.5,16.8,56.0,42.87,30.83
2018,9,4,7,45,0.0,74.5,2.4,17.05,74.5,57.19,42.78
2018,9,4,8,0,0.0,93.0,2.3,17.3,93.0,71.72,54.73
2018,9,4,8,15,0.5,116.0,2.25,17.6,116.5,90.25,69.82
2018,9,4,8,30,1.0,139.0,2.2,17.9,140.0,109.06,84.94
2018,9,4,8,45,3.5,163.0,2.15,18.2,165.5,130.15,101.73
2018,9,4,9,0,6.0,187.0,2.1,18.5,191.0,151.7,118.7
2018,9,4,9,15,13.5,217.0,2.05,18.8,226.0,182.14,142.67
2018,9,4,9,30,21.0,247.0,2.0,19.1,261.0,213.55,167.06
2018,9,4,9,45,42.0,285.0,2.0,19.4,315.5,277.34,216.62
2018,9,4,10,0,63.0,323.0,2.0,19.7,370.0,331.42,257.67
2018,9,4,10,15,222.0,316.0,2.0,19.95,490.5,492.7,381.48
2018,9,4,10,30,381.0,309.0,2.0,20.2,611.0,647.56,494.73
2018,9,4,10,45,541.5,257.0,2.0,20.4,698.5,752.38,570.01
2018,9,4,11,0,702.0,205.0,2.0,20.6,786.0,867.8,650.35
2018,9,4,11,15,555.0,278.0,2.05,20.8,742.5,808.66,605.28
2018,9,4,11,30,408.0,351.0,2.1,21.0,699.0,748.03,560.01
2018,9,4,11,45,308.5,385.5,2.15,21.15,649.5,674.46,507.03
2018,9,4,12,0,209.0,420.0,2.2,21.3,600.0,595.52,449.23
2018,9,4,12,15,157.5,416.5,2.35,21.3,552.0,543.51,411.8
2018,9,4,12,30,106.0,413.0,2.5,21.3,504.0,470.25,358.12
2018,9,4,12,45,98.0,406.0,2.6,21.35,489.5,454.88,347.29
2018,9,4,13,0,90.0,399.0,2.7,21.4,475.0,439.2,335.89
2018,9,4,13,15,89.0,390.0,2.85,21.35,464.0,427.72,328.03
2018,9,4,13,30,88.0,381.0,3.0,21.3,453.0,415.91,319.86
2018,9,4,13,45,141.5,350.0,3.2,21.2,461.0,447.57,345.95
2018,9,4,14,0,195.0,319.0,3.4,21.1,469.0,457.42,355.65
2018,9,4,14,15,522.5,215.0,3.55,20.95,594.5,646.88,503.77
2018,9,4,14,30,850.0,111.0,3.7,20.8,720.0,779.76,604.64
2018,9,4,14,45,836.5,109.5,3.85,20.6,682.0,734.33,572.42
2018,9,4,15,0,823.0,108.0,4.0,20.4,644.0,687.13,538.59
2018,9,4,15,15,806.0,104.5,4.0,20.4,600.0,634.22,498.76
2018,9,4,15,30,789.0,101.0,4.0,20.4,556.0,580.47,457.31
2018,9,4,15,45,764.0,98.5,4.1,19.85,508.0,522.79,412.76
2018,9,4,16,0,739.0,96.0,4.2,19.3,460.0,465.7,367.13
2018,9,4,16,15,703.5,93.0,4.15,18.95,409.0,404.2,316.19
2018,9,4,16,30,668.0,90.0,4.1,18.6,358.0,345.11,265.85
2018,9,4,16,45,553.5,89.5,4.05,18.2,290.5,266.04,200.43
2018,9,4,17,0,439.0,89.0,4.0,17.8,223.0,195.33,142.29
2018,9,4,17,15,294.0,80.0,3.9,17.4,162.5,129.37,90.71
2018,9,4,17,30,149.0,71.0,3.8,17.0,102.0,78.46,53.72
2018,9,4,17,45,99.0,52.0,3.7,16.6,70.0,47.23,30.29
2018,9,4,18,0,49.0,33.0,3.6,16.2,38.0,24.82,14.84
2018,9,4,18,15,29.0,19.0,3.5,16.0,21.5,14.43,0.0
2018,9,4,18,30,9.0,5.0,3.4,15.8,5.0,3.93,0.0
2018,9,4,18,45,4.5,2.5,3.3,15.6,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,5,45,0.0,1.5,2.15,14.2,1.5,1.18,0.0
2018,9,5,6,0,0.0,3.0,2.2,14.4,3.0,2.27,0.0
2018,9,5,6,15,0.0,7.5,2.15,14.65,7.5,5.68,0.0
2018,9,5,6,30,0.0,12.0,2.1,14.9,12.0,9.1,1.96
2018,9,5,6,45,0.0,18.5,2.1,15.15,18.5,14.06,6.31
2018,9,5,7,0,0.0,25.0,2.1,15.4,25.0,19.03,10.64
2018,9,5,7,15,0.0,31.0,2.1,15.7,31.0,23.63,14.6
2018,9,5,7,30,0.0,37.0,2.1,16.0,37.0,28.24,18.5
2018,9,5,7,45,0.0,52.0,2.05,16.3,52.0,39.79,28.22
2018,9,5,8,0,0.0,67.0,2.0,16.6,67.0,51.39,37.86
2018,9,5,8,15,0.0,85.0,2.1,16.85,85.0,65.37,49.36
2018,9,5,8,30,0.0,103.0,2.2,17.1,103.0,79.62,60.95
2018,9,5,8,45,0.0,110.5,2.25,17.4,110.5,85.59,65.59
2018,9,5,9,0,0.0,118.0,2.3,17.7,118.0,91.6,70.23
2018,9,5,9,15,1.0,139.5,2.45,17.9,140.0,109.65,84.71
2018,9,5,9,30,2.0,161.0,2.6,18.1,162.0,127.99,99.29
2018,9,5,9,45,4.5,184.0,2.75,18.3,187.0,148.97,115.92
2018,9,5,10,0,7.0,207.0,2.9,18.5,212.0,170.35,132.73
2018,9,5,10,15,12.0,238.0,3.0,18.65,247.0,200.94,156.8
2018,9,5,10,30,17.0,269.0,3.1,18.8,282.0,232.16,181.13
2018,9,5,10,45,24.5,298.5,3.2,18.9,318.0,281.82,219.67
2018,9,5,11,0,32.0,328.0,3.3,19.0,354.0,317.26,246.81
2018,9,5,11,15,29.0,323.0,3.4,19.05,347.0,310.64,241.38
2018,9,5,11,30,26.0,318.0,3.5,19.1,340.0,303.74,235.91
2018,9,5,11,45,23.0,310.5,3.6,19.15,330.0,275.54,214.05
2018,9,5,12,0,20.0,303.0,3.7,19.2,320.0,266.26,206.81
2018,9,5,12,15,18.0,292.5,3.8,19.2,308.0,255.23,198.26
2018,9,5,12,30,16.0,282.0,3.9,19.2,296.0,244.15,189.67
2018,9,5,12,45,18.5,290.5,3.95,19.15,306.5,253.69,197.33
2018,9,5,13,0,21.0,299.0,4.0,19.1,317.0,263.12,204.88
2018,9,5,13,15,83.5,289.5,4.1,18.95,357.5,346.44,271.93
2018,9,5,13,30,146.0,280.0,4.2,18.8,398.0,390.27,307.88
2018,9,5,13,45,83.5,277.0,4.3,18.7,344.0,329.08,259.06
2018,9,5,14,0,21.0,274.0,4.4,18.6,290.0,239.37,187.52
2018,9,5,14,15,18.0,257.0,4.45,18.4,270.5,221.64,174.03
2018,9,5,14,30,15.0,240.0,4.5,18.2,251.0,204.16,160.53
2018,9,5,14,45,13.0,225.0,4.55,18.05,234.0,189.4,149.11
2018,9,5,15,0,11.0,210.0,4.6,17.9,217.0,174.84,137.79
2018,9,5,15,15,11.0,199.0,4.6,17.9,205.5,165.15,130.3
2018,9,5,15,30,11.0,188.0,4.6,17.9,194.0,155.49,122.8
2018,9,5,15,45,12.0,177.5,4.6,17.45,183.5,146.81,116.26
2018,9,5,16,0,13.0,167.0,4.6,17.0,173.0,138.04,109.55
2018,9,5,16,15,25.5,155.0,4.6,16.7,165.5,138.32,110.13
2018,9,5,16,30,38.0,143.0,4.6,16.4,158.0,130.94,104.05
2018,9,5,16,45,48.0,128.0,4.55,16.15,144.0,118.75,93.6
2018,9,5,17,0,58.0,113.0,4.5,15.9,130.0,105.36,81.73
2018,9,5,17,15,43.5,88.5,4.45,15.6,100.0,78.39,59.12
2018,9,5,17,30,29.0,64.0,4.4,15.3,70.0,53.73,38.55
2018,9,5,17,45,19.0,45.0,4.35,15.05,48.5,35.91,23.68
2018,9,5,18,0,9.0,26.0,4.3,14.8,27.0,19.97,10.69
2018,9,5,18,15,4.5,14.5,4.25,14.65,15.0,11.25,0.0
2018,9,5,18,30,0.0,3.0,4.2,14.5,3.0,2.36,0.0
2018,9,5,18,45,0.0,1.5,4.1,14.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.25,2.0,1.57,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.4,4.0,3.02,0.0
2018,9,6,6,15,0.0,9.5,2.25,13.65,9.5,7.2,0.17
2018,9,6,6,30,0.0,15.0,2.2,13.9,15.0,11.39,3.9
2018,9,6,6,45,0.0,22.5,2.1,14.1,22.5,17.12,8.96
2018,9,6,7,0,0.0,30.0,2.0,14.3,30.0,22.86,13.99
2018,9,6,7,15,0.0,37.0,2.05,14.6,37.0,28.23,18.63
2018,9,6,7,30,0.0,44.0,2.1,14.9,44.0,33.62,23.2
2018,9,6,7,45,0.0,53.0,2.1,15.2,53.0,40.56,29.02
2018,9,6,8,0,0.0,62.0,2.1,15.5,62.0,47.53,34.77
2018,9,6,8,15,2.5,98.5,2.2,15.85,100.0,77.3,59.57
2018,9,6,8,30,5.0,135.0,2.3,16.2,138.0,108.12,84.84
2018,9,6,8,45,9.5,171.0,2.4,16.55,176.5,140.55,111.06
2018,9,6,9,0,14.0,207.0,2.5,16.9,215.0,173.94,137.68
2018,9,6,9,15,15.5,220.0,2.65,17.2,230.0,186.52,147.31
2018,9,6,9,30,17.0,233.0,2.8,17.5,245.0,199.26,157.05
2018,9,6,9,45,15.0,235.5,3.0,17.8,246.5,200.48,157.52
2018,9,6,10,0,13.0,238.0,3.2,18.1,248.0,201.54,157.9
2018,9,6,10,15,13.5,243.5,3.3,18.3,254.0,207.09,161.97
2018,9,6,10,30,14.0,249.0,3.4,18.5,260.0,212.64,166.05
2018,9,6,10,45,19.0,277.0,3.5,18.7,292.5,241.58,188.6
2018,9,6,11,0,24.0,305.0,3.6,18.9,325.0,270.96,211.28
2018,9,6,11,15,24.0,308.5,3.65,19.0,328.5,274.47,213.72
2018,9,6,11,30,24.0,312.0,3.7,19.1,332.0,277.89,216.18
2018,9,6,11,45,30.0,330.5,3.7,19.25,356.0,320.38,248.85
2018,9,6,12,0,36.0,349.0,3.7,19.4,380.0,344.02,266.77
2018,9,6,12,15,37.5,352.0,3.7,19.5,384.0,348.34,269.93
2018,9,6,12,30,39.0,355.0,3.7,19.6,388.0,352.4,273.0
2018,9,6,12,45,42.5,356.5,3.7,19.65,392.0,356.63,276.37
2018,9,6,13,0,46.0,358.0,3.7,19.7,396.0,360.54,279.53
2018,9,6,13,15,61.0,362.5,3.7,19.75,412.0,377.45,293.0
2018,9,6,13,30,76.0,367.0,3.7,19.8,428.0,393.52,305.77
2018,9,6,13,45,140.5,340.0,3.75,19.85,448.5,439.2,342.6
2018,9,6,14,0,205.0,313.0,3.8,19.9,469.0,462.14,362.02
2018,9,6,14,15,552.0,201.5,3.8,19.85,598.0,668.4,523.23
2018,9,6,14,30,899.0,90.0,3.8,19.8,727.0,791.99,616.35
2018,9,6,14,45,887.5,88.0,3.8,19.75,688.0,746.32,583.91
2018,9,6,15,0,876.0,86.0,3.8,19.7,649.0,698.63,549.25
2018,9,6,15,15,860.5,83.5,3.8,19.7,605.0,646.09,509.63
2018,9,6,15,30,845.0,81.0,3.8,19.7,561.0,592.42,468.11
2018,9,6,15,45,824.0,79.0,3.85,19.4,513.0,538.44,425.66
2018,9,6,16,0,803.0,77.0,3.9,19.1,465.0,480.72,378.95
2018,9,6,16,15,773.5,73.5,3.9,18.85,413.5,418.18,326.87
2018,9,6,16,30,744.0,70.0,3.9,18.6,362.0,357.32,274.57
2018,9,6,16,45,703.0,65.5,3.95,18.3,309.5,293.85,219.27
2018,9,6,17,0,662.0,61.0,4.0,18.0,257.0,232.93,165.44
2018,9,6,17,15,599.5,55.0,3.95,17.6,205.5,171.59,112.82
2018,9,6,17,30,537.0,49.0,3.9,17.2,154.0,117.36,68.91
2018,9,6,17,45,416.5,40.0,3.85,16.8,106.5,64.02,33.21
2018,9,6,18,0,296.0,31.0,3.8,16.4,59.0,25.8,14.91
2018,9,6,18,15,166.5,18.0,3.8,16.2,32.0,14.82,0.0
2018,9,6,18,30,37.0,5.0,3.8,16.0,5.0,3.93,0.0
2018,9,6,18,45,18.5,2.5,3.75,15.75,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,45,0.0,2.0,2.5,13.65,2.0,1.57,0.0
2018,9,7,6,0,0.0,4.0,2.5,13.9,4.0,3.15,0.0
2018,9,7,6,15,16.0,8.5,2.5,14.2,11.0,7.01,0.0
2018,9,7,6,30,32.0,13.0,2.5,14.5,18.0,13.11,4.21
2018,9,7,6,45,39.0,20.0,2.45,14.8,28.0,22.52,11.78
2018,9,7,7,0,46.0,27.0,2.4,15.1,38.0,31.66,19.51
2018,9,7,7,15,23.0,34.5,2.4,15.45,40.0,33.11,21.93
2018,9,7,7,30,0.0,42.0,2.4,15.8,42.0,32.08,21.79
2018,9,7,7,45,0.0,53.5,2.35,16.15,53.5,40.95,29.22
2018,9,7,8,0,0.0,65.0,2.3,16.5,65.0,49.84,36.58
2018,9,7,8,15,0.0,86.0,2.3,16.85,86.0,66.17,50.05
2018,9,7,8,30,0.0,107.0,2.3,17.2,107.0,82.86,63.63
2018,9,7,8,45,0.5,134.0,2.3,17.55,134.5,104.92,81.46
2018,9,7,9,0,1.0,161.0,2.3,17.9,162.0,127.35,99.34
2018,9,7,9,15,3.5,177.0,2.3,18.25,179.5,142.33,111.05
2018,9,7,9,30,6.0,193.0,2.3,18.6,197.0,157.62,122.93
2018,9,7,9,45,9.0,212.5,2.3,18.9,219.0,176.56,137.65
2018,9,7,10,0,12.0,232.0,2.3,19.2,241.0,195.84,152.51
2018,9,7,10,15,23.0,270.0,2.35,19.45,288.0,238.1,185.49
2018,9,7,10,30,34.0,308.0,2.4,19.7,335.0,299.15,232.36
2018,9,7,10,45,42.5,331.5,2.45,19.9,366.0,330.26,255.71
2018,9,7,11,0,51.0,355.0,2.5,20.1,397.0,361.82,279.29
2018,9,7,11,15,52.5,363.5,2.6,20.3,407.5,372.6,287.02
2018,9,7,11,30,54.0,372.0,2.7,20.5,418.0,383.19,294.71
2018,9,7,11,45,60.0,379.5,2.85,20.65,430.5,396.83,305.0
2018,9,7,12,0,66.0,387.0,3.0,20.8,443.0,410.24,315.11
2018,9,7,12,15,87.0,398.0,3.2,20.85,472.0,441.07,338.9
2018,9,7,12,30,108.0,409.0,3.4,20.9,501.0,471.41,362.18
2018,9,7,12,45,97.0,400.0,3.6,20.95,482.0,451.1,347.04
2018,9,7,13,0,86.0,391.0,3.8,21.0,463.0,430.58,331.87
2018,9,7,13,15,85.0,381.5,4.05,21.0,451.0,418.63,323.51
2018,9,7,13,30,84.0,372.0,4.3,21.0,439.0,406.38,314.87
2018,9,7,13,45,141.5,340.0,4.5,20.95,449.0,441.09,343.69
2018,9,7,14,0,199.0,308.0,4.7,20.9,459.0,453.38,355.47
2018,9,7,14,15,556.0,198.0,4.85,20.8,595.0,669.95,526.23
2018,9,7,14,30,913.0,88.0,5.0,20.7,731.0,802.44,627.6
2018,9,7,14,45,901.5,86.5,5.15,20.55,692.0,756.62,595.75
2018,9,7,15,0,890.0,85.0,5.3,20.4,653.0,708.73,561.42
2018,9,7,15,15,860.0,85.5,5.3,20.4,603.0,649.15,515.74
2018,9,7,15,30,830.0,86.0,5.3,20.4,553.0,593.75,472.11
2018,9,7,15,45,814.0,82.5,5.4,20.05,507.0,537.77,427.89
2018,9,7,16,0,798.0,79.0,5.5,19.7,461.0,481.37,381.79
2018,9,7,16,15,779.0,73.5,5.45,19.4,412.0,421.56,331.16
2018,9,7,16,30,760.0,68.0,5.4,19.1,363.0,362.29,279.43
2018,9,7,16,45,720.0,63.0,5.35,18.8,309.5,297.66,222.55
2018,9,7,17,0,680.0,58.0,5.3,18.5,256.0,236.65,168.12
2018,9,7,17,15,617.0,52.0,5.15,18.05,204.0,172.91,113.19
2018,9,7,17,30,554.0,46.0,5.0,17.6,152.0,117.51,68.16
2018,9,7,17,45,450.5,38.0,4.9,17.2,106.5,65.07,32.68
2018,9,7,18,0,347.0,30.0,4.8,16.8,61.0,25.54,14.11
2018,9,7,18,15,198.5,18.5,4.65,16.55,33.5,14.56,0.0
2018,9,7,18,30,50.0,7.0,4.5,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.4,16.1,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,8,5,45,101.0,9.0,4.3,14.55,13.0,0.0,0.0
2018,9,8,6,0,202.0,18.0,4.4,14.8,26.0,14.16,0.0
2018,9,8,6,15,347.5,27.0,4.45,15.1,65.5,24.48,13.42
2018,9,8,6,30,493.0,36.0,4.5,15.4,105.0,68.29,33.69
2018,9,8,6,45,450.0,49.5,4.5,15.7,133.0,108.72,65.91
2018,9,8,7,0,407.0,63.0,4.5,16.0,161.0,143.57,98.6
2018,9,8,7,15,266.5,97.0,4.45,16.3,167.5,155.69,116.72
2018,9,8,7,30,126.0,131.0,4.4,16.6,174.0,152.71,119.91
2018,9,8,7,45,184.5,149.5,4.4,16.9,223.5,199.78,158.7
2018,9,8,8,0,243.0,168.0,4.4,17.2,273.0,261.53,209.42
2018,9,8,8,15,337.0,172.5,4.35,17.45,337.5,327.58,263.21
2018,9,8,8,30,431.0,177.0,4.3,17.7,402.0,414.68,333.0
2018,9,8,8,45,643.5,130.5,4.25,18.0,500.0,530.62,424.96
2018,9,8,9,0,856.0,84.0,4.2,18.3,598.0,648.32,516.55
2018,9,8,9,15,881.0,82.0,4.2,18.55,643.0,702.77,557.25
2018,9,8,9,30,906.0,80.0,4.2,18.8,688.0,756.54,595.78
2018,9,8,9,45,911.5,83.0,4.2,19.05,722.5,799.44,624.77
2018,9,8,10,0,917.0,86.0,4.2,19.3,757.0,839.57,651.51
2018,9,8,10,15,923.5,88.0,4.2,19.45,786.0,876.54,676.04
2018,9,8,10,30,930.0,90.0,4.2,19.6,815.0,910.44,698.26
2018,9,8,10,45,934.5,91.5,4.2,19.8,837.0,938.78,716.39
2018,9,8,11,0,939.0,93.0,4.2,20.0,859.0,963.63,732.09
2018,9,8,11,15,941.5,93.5,4.35,20.15,872.5,981.96,744.36
2018,9,8,11,30,944.0,94.0,4.5,20.3,886.0,996.5,754.43
2018,9,8,11,45,944.5,94.5,4.6,20.45,892.0,1005.29,760.49
2018,9,8,12,0,945.0,95.0,4.7,20.6,898.0,1010.14,764.03
2018,9,8,12,15,948.0,93.0,4.85,20.65,896.5,1010.84,765.62
2018,9,8,12,30,951.0,91.0,5.0,20.7,895.0,1007.56,764.6
2018,9,8,12,45,952.5,88.5,5.2,20.8,885.5,998.34,759.81
2018,9,8,13,0,954.0,86.0,5.4,20.9,876.0,985.12,752.29
2018,9,8,13,15,950.0,85.0,5.5,20.95,857.5,964.51,739.07
2018,9,8,13,30,946.0,84.0,5.6,21.0,839.0,940.22,723.3
2018,9,8,13,45,940.0,83.5,5.7,21.05,813.5,911.17,704.11
2018,9,8,14,0,934.0,83.0,5.8,21.1,788.0,878.81,682.47
2018,9,8,14,15,926.0,81.5,5.85,21.05,755.5,840.65,656.52
2018,9,8,14,30,918.0,80.0,5.9,21.0,723.0,799.69,628.32
2018,9,8,14,45,907.5,78.5,5.95,21.0,684.5,754.31,596.47
2018,9,8,15,0,897.0,77.0,6.0,21.0,646.0,706.78,561.66
2018,9,8,15,15,882.0,75.0,6.0,21.0,601.5,653.93,520.85
2018,9,8,15,30,867.0,73.0,6.0,21.0,557.0,599.87,478.11
2018,9,8,15,45,848.5,70.5,6.05,20.7,509.5,542.46,432.22
2018,9,8,16,0,830.0,68.0,6.1,20.4,462.0,484.8,384.65
2018,9,8,16,15,803.5,66.0,6.1,20.0,411.5,425.69,334.48
2018,9,8,16,30,777.0,64.0,6.1,19.6,361.0,365.67,282.1
2018,9,8,16,45,736.5,60.0,6.05,19.25,308.0,300.8,224.81
2018,9,8,17,0,696.0,56.0,6.0,18.9,255.0,239.57,169.99
2018,9,8,17,15,630.5,50.5,5.95,18.35,202.5,176.04,115.18
2018,9,8,17,30,565.0,45.0,5.9,17.8,150.0,118.62,68.48
2018,9,8,17,45,452.0,37.5,5.8,17.3,104.0,65.16,32.49
2018,9,8,18,0,339.0,30.0,5.7,16.8,58.0,25.85,13.56
2018,9,8,18,15,191.0,18.0,5.65,16.55,31.5,14.16,0.0
2018,9,8,18,30,43.0,6.0,5.6,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.5,16.0,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
