Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,45,8.5,3.5,3.8,14.05,4.0,0.0,0.0
2018,9,9,6,0,17.0,7.0,3.8,14.3,8.0,5.51,0.0
2018,9,9,6,15,8.5,18.0,3.8,14.65,18.5,14.25,5.26
2018,9,9,6,30,0.0,29.0,3.8,15.0,29.0,22.14,12.72
2018,9,9,6,45,0.0,46.5,3.75,15.3,46.5,35.58,24.45
2018,9,9,7,0,0.0,64.0,3.7,15.6,64.0,49.18,36.23
2018,9,9,7,15,4.0,88.0,3.55,15.9,89.5,69.19,53.13
2018,9,9,7,30,8.0,112.0,3.4,16.2,115.0,90.0,70.51
2018,9,9,7,45,40.5,139.5,3.3,16.5,156.5,130.31,103.54
2018,9,9,8,0,73.0,167.0,3.2,16.8,198.0,171.22,136.95
2018,9,9,8,15,151.5,192.5,3.1,17.15,267.5,246.1,197.65
2018,9,9,8,30,230.0,218.0,3.0,17.5,337.0,321.79,258.14
2018,9,9,8,45,235.0,238.5,2.95,17.8,370.0,356.61,285.15
2018,9,9,9,0,240.0,259.0,2.9,18.1,403.0,404.31,321.53
2018,9,9,9,15,437.5,219.5,2.95,18.4,503.5,532.3,421.58
2018,9,9,9,30,635.0,180.0,3.0,18.7,604.0,669.53,525.21
2018,9,9,9,45,777.0,137.0,3.05,19.05,683.5,760.75,592.33
2018,9,9,10,0,919.0,94.0,3.1,19.4,763.0,852.65,655.29
2018,9,9,10,15,934.0,92.0,3.2,19.65,795.0,892.72,681.36
2018,9,9,10,30,949.0,90.0,3.3,19.9,827.0,930.15,705.85
2018,9,9,10,45,953.5,91.0,3.35,20.15,849.0,958.39,723.65
2018,9,9,11,0,958.0,92.0,3.4,20.4,871.0,983.05,739.08
2018,9,9,11,15,961.0,92.5,3.55,20.55,885.0,1002.09,751.8
2018,9,9,11,30,964.0,93.0,3.7,20.7,899.0,1017.28,762.06
2018,9,9,11,45,964.5,93.5,3.8,20.9,904.5,1026.14,767.72
2018,9,9,12,0,965.0,94.0,3.9,21.1,910.0,1030.99,770.86
2018,9,9,12,15,963.0,95.0,4.1,21.2,907.5,1029.92,771.16
2018,9,9,12,30,961.0,96.0,4.3,21.3,905.0,1024.83,768.85
2018,9,9,12,45,957.5,96.0,4.55,21.35,894.0,1013.3,763.04
2018,9,9,13,0,954.0,96.0,4.8,21.4,883.0,997.88,755.08
2018,9,9,13,15,950.0,95.5,5.0,21.35,864.5,977.68,743.6
2018,9,9,13,30,946.0,95.0,5.2,21.3,846.0,953.8,729.45
2018,9,9,13,45,939.5,94.0,5.4,21.25,820.0,923.67,710.74
2018,9,9,14,0,933.0,93.0,5.6,21.2,794.0,890.25,689.45
2018,9,9,14,15,924.5,91.5,5.7,21.05,760.5,851.6,663.85
2018,9,9,14,30,916.0,90.0,5.8,20.9,727.0,810.18,635.96
2018,9,9,14,45,904.0,88.0,5.9,20.8,687.5,763.13,603.42
2018,9,9,15,0,892.0,86.0,6.0,20.7,648.0,714.05,567.69
2018,9,9,15,15,876.0,84.0,6.0,20.7,603.0,660.62,526.49
2018,9,9,15,30,860.0,82.0,6.0,20.7,558.0,606.08,483.42
2018,9,9,15,45,838.5,79.0,6.05,20.25,509.0,549.89,438.74
2018,9,9,16,0,817.0,76.0,6.1,19.8,460.0,489.83,389.6
2018,9,9,16,15,788.0,72.0,6.05,19.5,407.5,425.92,335.54
2018,9,9,16,30,759.0,68.0,6.0,19.2,355.0,363.64,281.29
2018,9,9,16,45,717.0,63.0,5.95,18.85,301.5,298.21,223.62
2018,9,9,17,0,675.0,58.0,5.9,18.5,248.0,236.66,168.61
2018,9,9,17,15,609.0,52.0,5.75,18.05,196.0,172.59,113.31
2018,9,9,17,30,543.0,46.0,5.6,17.6,144.0,117.1,68.11
2018,9,9,17,45,428.0,37.0,5.5,17.1,98.5,63.49,31.73
2018,9,9,18,0,313.0,28.0,5.4,16.6,53.0,24.31,11.41
2018,9,9,18,15,165.5,15.5,5.3,16.35,27.5,12.2,0.0
2018,9,9,18,30,18.0,3.0,5.2,16.1,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,5.05,15.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.05,13.95,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.1,14.2,23.0,13.38,0.0
2018,9,10,6,15,320.5,27.0,4.1,14.55,61.0,27.09,11.31
2018,9,10,6,30,463.0,37.0,4.1,14.9,99.0,70.87,35.96
2018,9,10,6,45,542.0,44.5,4.15,15.2,148.5,121.31,72.33
2018,9,10,7,0,621.0,52.0,4.2,15.5,198.0,181.3,121.7
2018,9,10,7,15,671.0,57.5,4.05,15.8,251.0,241.88,175.26
2018,9,10,7,30,721.0,63.0,3.9,16.1,304.0,306.56,232.68
2018,9,10,7,45,753.5,68.0,3.75,16.4,356.5,368.81,287.68
2018,9,10,8,0,786.0,73.0,3.6,16.7,409.0,433.44,343.01
2018,9,10,8,15,809.5,76.0,3.5,17.05,459.0,493.57,393.11
2018,9,10,8,30,833.0,79.0,3.4,17.4,509.0,554.32,441.89
2018,9,10,8,45,849.5,83.0,3.3,17.75,555.5,612.17,486.72
2018,9,10,9,0,866.0,87.0,3.2,18.1,602.0,664.27,525.86
2018,9,10,9,15,881.0,88.0,3.2,18.45,643.5,715.38,563.41
2018,9,10,9,30,896.0,89.0,3.2,18.8,685.0,764.97,597.9
2018,9,10,9,45,908.5,89.5,3.2,19.15,721.5,810.31,627.89
2018,9,10,10,0,921.0,90.0,3.2,19.5,758.0,853.39,655.89
2018,9,10,10,15,928.0,91.5,3.25,19.8,787.0,890.33,679.75
2018,9,10,10,30,935.0,93.0,3.3,20.1,816.0,924.2,701.38
2018,9,10,10,45,939.5,94.0,3.35,20.35,837.5,952.04,718.96
2018,9,10,11,0,944.0,95.0,3.4,20.6,859.0,976.36,734.18
2018,9,10,11,15,946.5,96.0,3.5,20.85,873.0,995.15,746.1
2018,9,10,11,30,949.0,97.0,3.6,21.1,887.0,1010.12,755.58
2018,9,10,11,45,949.5,97.5,3.7,21.3,892.5,1018.78,761.11
2018,9,10,12,0,950.0,98.0,3.8,21.5,898.0,1023.48,764.17
2018,9,10,12,15,948.0,98.5,3.9,21.6,895.0,1021.8,763.41
2018,9,10,12,30,946.0,99.0,4.0,21.7,892.0,1016.15,760.15
2018,9,10,12,45,941.5,100.0,4.15,21.8,881.0,1004.72,753.45
2018,9,10,13,0,937.0,101.0,4.3,21.9,870.0,989.49,744.26
2018,9,10,13,15,931.5,100.5,4.45,21.85,851.0,968.09,731.31
2018,9,10,13,30,926.0,100.0,4.6,21.8,832.0,943.13,716.4
2018,9,10,13,45,918.5,99.0,4.75,21.8,805.0,912.51,697.27
2018,9,10,14,0,911.0,98.0,4.9,21.8,778.0,878.74,675.72
2018,9,10,14,15,902.0,96.0,5.1,21.65,745.0,839.77,650.85
2018,9,10,14,30,893.0,94.0,5.3,21.5,712.0,798.13,623.61
2018,9,10,14,45,880.5,92.0,5.45,21.35,672.5,751.49,591.97
2018,9,10,15,0,868.0,90.0,5.6,21.2,633.0,702.94,557.01
2018,9,10,15,15,851.0,88.0,5.6,21.2,588.5,654.8,519.9
2018,9,10,15,30,834.0,86.0,5.6,21.2,544.0,599.93,476.87
2018,9,10,15,45,811.0,83.0,5.95,20.6,495.0,540.11,430.61
2018,9,10,16,0,788.0,80.0,6.3,20.0,446.0,480.6,382.68
2018,9,10,16,15,756.0,76.0,6.3,19.55,394.0,416.81,329.02
2018,9,10,16,30,724.0,72.0,6.3,19.1,342.0,355.04,275.47
2018,9,10,16,45,677.5,67.5,6.35,18.65,289.5,289.84,218.27
2018,9,10,17,0,631.0,63.0,6.4,18.2,237.0,229.65,164.71
2018,9,10,17,15,558.5,56.5,6.4,17.65,186.0,167.33,111.26
2018,9,10,17,30,486.0,50.0,6.4,17.1,135.0,113.44,67.62
2018,9,10,17,45,366.5,39.5,6.35,16.6,91.0,61.69,32.18
2018,9,10,18,0,247.0,29.0,6.3,16.1,47.0,25.09,10.46
2018,9,10,18,15,130.0,15.5,6.25,15.9,24.5,12.2,0.0
2018,9,10,18,30,13.0,2.0,6.2,15.7,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,6.15,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.05,15.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.0,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.6,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.8,13.85,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,13.75,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.5,8.0,6.2,14.15,10.0,0.0,0.0
2018,9,11,6,0,137.0,16.0,6.3,14.3,20.0,12.59,0.0
2018,9,11,6,15,284.5,27.0,6.35,14.55,57.5,27.83,10.97
2018,9,11,6,30,432.0,38.0,6.4,14.8,95.0,71.14,36.89
2018,9,11,6,45,514.0,46.0,6.5,15.05,144.0,120.82,73.23
2018,9,11,7,0,596.0,54.0,6.6,15.3,193.0,180.48,122.66
2018,9,11,7,15,648.0,60.0,6.5,15.55,245.5,239.8,175.6
2018,9,11,7,30,700.0,66.0,6.4,15.8,298.0,305.3,234.3
2018,9,11,7,45,734.5,70.5,6.3,16.05,350.0,366.8,289.51
2018,9,11,8,0,769.0,75.0,6.2,16.3,402.0,430.9,345.55
2018,9,11,8,15,793.5,79.5,6.1,16.6,452.5,492.22,397.8
2018,9,11,8,30,818.0,84.0,6.0,16.9,503.0,554.33,449.04
2018,9,11,8,45,835.5,87.0,5.95,17.15,549.0,611.09,494.78
2018,9,11,9,0,853.0,90.0,5.9,17.4,595.0,667.22,538.73
2018,9,11,9,15,866.5,92.0,5.85,17.65,636.0,712.5,573.46
2018,9,11,9,30,880.0,94.0,5.8,17.9,677.0,761.41,609.07
2018,9,11,9,45,890.5,96.0,5.7,18.15,713.0,806.11,639.86
2018,9,11,10,0,901.0,98.0,5.6,18.4,749.0,848.46,668.49
2018,9,11,10,15,909.5,99.0,5.55,18.55,778.0,885.5,693.45
2018,9,11,10,30,918.0,100.0,5.5,18.7,807.0,919.61,716.13
2018,9,11,10,45,924.5,99.5,5.45,18.85,828.5,947.26,734.08
2018,9,11,11,0,931.0,99.0,5.4,19.0,850.0,971.51,749.61
2018,9,11,11,15,935.0,98.5,5.45,19.05,863.5,989.88,762.02
2018,9,11,11,30,939.0,98.0,5.5,19.1,877.0,1004.52,771.95
2018,9,11,11,45,942.0,97.5,5.55,19.2,883.5,1014.37,778.53
2018,9,11,12,0,945.0,97.0,5.6,19.3,890.0,1020.33,782.55
2018,9,11,12,15,947.5,95.0,5.7,19.3,888.0,1020.28,783.21
2018,9,11,12,30,950.0,93.0,5.8,19.3,886.0,1016.24,781.24
2018,9,11,12,45,951.5,90.5,5.95,19.25,876.5,1006.72,776.03
2018,9,11,13,0,953.0,88.0,6.1,19.2,867.0,993.21,768.09
2018,9,11,13,15,949.5,87.0,6.2,19.15,848.5,972.74,754.95
2018,9,11,13,30,946.0,86.0,6.3,19.1,830.0,948.57,739.19
2018,9,11,13,45,942.0,84.0,6.4,19.05,804.5,919.34,719.74
2018,9,11,14,0,938.0,82.0,6.5,19.0,779.0,886.68,697.72
2018,9,11,14,15,930.0,81.0,6.55,18.85,746.5,848.58,671.59
2018,9,11,14,30,922.0,80.0,6.6,18.7,714.0,807.67,643.18
2018,9,11,14,45,910.5,78.5,6.65,18.55,674.5,761.06,610.2
2018,9,11,15,0,899.0,77.0,6.7,18.4,635.0,712.38,574.49
2018,9,11,15,15,883.5,74.5,6.7,18.4,590.0,658.26,532.04
2018,9,11,15,30,868.0,72.0,6.7,18.4,545.0,603.0,487.67
2018,9,11,15,45,846.5,70.0,6.65,18.05,496.0,544.12,439.77
2018,9,11,16,0,825.0,68.0,6.6,17.7,447.0,487.65,392.31
2018,9,11,16,15,794.0,65.0,6.55,17.45,395.0,423.37,337.13
2018,9,11,16,30,763.0,62.0,6.5,17.2,343.0,360.93,281.97
2018,9,11,16,45,718.0,58.5,6.4,16.95,290.0,295.68,223.64
2018,9,11,17,0,673.0,55.0,6.3,16.7,237.0,234.62,168.38
2018,9,11,17,15,601.0,49.5,6.25,16.4,185.5,169.94,112.16
2018,9,11,17,30,529.0,44.0,6.2,16.1,134.0,114.48,66.74
2018,9,11,17,45,406.5,35.0,6.1,15.8,90.0,61.08,30.16
2018,9,11,18,0,284.0,26.0,6.0,15.5,46.0,23.03,7.17
2018,9,11,18,15,150.5,14.5,5.95,15.35,24.0,11.41,0.0
2018,9,11,18,30,17.0,3.0,5.9,15.2,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.85,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.75,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.55,14.25,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.2,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.4,19.0,11.8,0.0
2018,9,12,6,15,250.0,27.0,4.9,14.65,52.5,28.34,10.53
2018,9,12,6,30,365.0,39.0,5.0,14.9,86.0,68.1,36.51
2018,9,12,6,45,392.0,51.5,5.1,15.15,123.0,109.57,69.09
2018,9,12,7,0,419.0,64.0,5.2,15.4,160.0,154.32,107.9
2018,9,12,7,15,419.5,81.0,5.2,15.6,198.0,194.78,145.48
2018,9,12,7,30,420.0,98.0,5.2,15.8,236.0,238.47,185.51
2018,9,12,7,45,479.0,107.0,5.2,16.0,289.5,297.54,236.45
2018,9,12,8,0,538.0,116.0,5.2,16.2,343.0,368.55,296.44
2018,9,12,8,15,472.0,147.0,5.1,16.45,364.0,390.59,316.14
2018,9,12,8,30,406.0,178.0,5.0,16.7,385.0,410.23,332.36
2018,9,12,8,45,370.5,208.0,4.95,16.95,410.0,427.18,345.72
2018,9,12,9,0,335.0,238.0,4.9,17.2,435.0,452.0,364.33
2018,9,12,9,15,366.0,248.5,4.85,17.45,478.0,501.0,402.27
2018,9,12,9,30,397.0,259.0,4.8,17.7,521.0,551.6,440.69
2018,9,12,9,45,415.5,267.5,4.75,17.95,554.5,607.87,482.23
2018,9,12,10,0,434.0,276.0,4.7,18.2,588.0,648.83,511.87
2018,9,12,10,15,467.0,274.0,4.75,18.35,622.0,691.85,543.74
2018,9,12,10,30,500.0,272.0,4.8,18.5,656.0,734.67,575.13
2018,9,12,10,45,505.5,280.5,4.8,18.7,677.5,762.07,593.98
2018,9,12,11,0,511.0,289.0,4.8,18.9,699.0,787.45,611.31
2018,9,12,11,15,519.5,291.0,4.9,18.95,714.0,807.24,625.65
2018,9,12,11,30,528.0,293.0,5.0,19.0,729.0,824.75,638.42
2018,9,12,11,45,519.0,300.5,5.05,19.05,731.5,828.32,640.55
2018,9,12,12,0,510.0,308.0,5.1,19.1,734.0,829.17,640.87
2018,9,12,12,15,533.5,295.0,5.2,19.1,739.5,839.01,649.2
2018,9,12,12,30,557.0,282.0,5.3,19.1,745.0,845.93,655.46
2018,9,12,12,45,610.0,254.5,5.4,19.05,755.5,869.42,674.52
2018,9,12,13,0,663.0,227.0,5.5,19.0,766.0,884.69,687.75
2018,9,12,13,15,761.0,175.0,5.6,18.95,780.5,911.05,708.69
2018,9,12,13,30,859.0,123.0,5.7,18.9,795.0,910.02,709.23
2018,9,12,13,45,864.5,115.5,5.75,18.85,772.5,885.8,693.04
2018,9,12,14,0,870.0,108.0,5.8,18.8,750.0,857.86,674.23
2018,9,12,14,15,768.0,140.0,5.85,18.6,688.5,787.81,624.63
2018,9,12,14,30,666.0,172.0,5.9,18.4,627.0,715.57,570.47
2018,9,12,14,45,548.5,198.5,5.9,18.25,559.0,617.48,494.99
2018,9,12,15,0,431.0,225.0,5.9,18.1,491.0,534.31,429.53
2018,9,12,15,15,291.0,226.5,5.9,18.1,400.5,408.53,329.64
2018,9,12,15,30,151.0,228.0,5.9,18.1,310.0,298.0,240.09
2018,9,12,15,45,268.5,187.5,6.05,17.6,316.5,326.46,264.67
2018,9,12,16,0,386.0,147.0,6.2,17.1,323.0,341.43,276.62
2018,9,12,16,15,364.0,135.0,6.15,16.8,285.0,296.14,238.25
2018,9,12,16,30,342.0,123.0,6.1,16.5,247.0,252.71,200.78
2018,9,12,16,45,462.0,92.0,6.1,16.25,231.5,240.07,184.8
2018,9,12,17,0,582.0,61.0,6.1,16.0,216.0,216.42,156.87
2018,9,12,17,15,492.0,54.5,5.95,15.75,165.0,153.55,103.22
2018,9,12,17,30,402.0,48.0,5.8,15.5,114.0,101.36,61.41
2018,9,12,17,45,273.5,36.0,5.7,15.3,73.5,52.88,27.82
2018,9,12,18,0,145.0,24.0,5.6,15.1,33.0,19.16,2.59
2018,9,12,18,15,72.5,12.0,5.45,15.0,16.5,9.44,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,5,45,27.5,6.0,3.45,14.45,6.5,0.0,0.0
2018,9,13,6,0,55.0,12.0,3.5,14.6,13.0,9.44,0.0
2018,9,13,6,15,229.0,24.5,3.7,14.9,50.5,26.81,8.65
2018,9,13,6,30,403.0,37.0,3.9,15.2,88.0,71.43,37.37
2018,9,13,6,45,488.0,44.5,4.1,15.45,135.0,119.87,73.3
2018,9,13,7,0,573.0,52.0,4.3,15.7,182.0,178.66,121.97
2018,9,13,7,15,572.5,64.0,4.4,15.95,222.0,227.98,168.01
2018,9,13,7,30,572.0,76.0,4.5,16.2,262.0,276.64,213.19
2018,9,13,7,45,448.5,114.5,4.55,16.45,275.5,294.48,233.72
2018,9,13,8,0,325.0,153.0,4.6,16.7,289.0,292.39,235.3
2018,9,13,8,15,461.5,141.0,4.55,16.95,360.5,381.91,308.55
2018,9,13,8,30,598.0,129.0,4.5,17.2,432.0,481.83,388.82
2018,9,13,8,45,729.0,102.5,4.5,17.45,506.5,567.71,457.22
2018,9,13,9,0,860.0,76.0,4.5,17.7,581.0,658.52,528.19
2018,9,13,9,15,871.0,79.5,4.45,17.9,621.5,709.1,565.84
2018,9,13,9,30,882.0,83.0,4.4,18.1,662.0,757.86,599.8
2018,9,13,9,45,889.0,86.5,4.3,18.3,697.0,801.4,628.94
2018,9,13,10,0,896.0,90.0,4.2,18.5,732.0,842.33,656.1
2018,9,13,10,15,904.0,91.0,4.15,18.65,760.5,878.7,680.02
2018,9,13,10,30,912.0,92.0,4.1,18.8,789.0,912.12,701.7
2018,9,13,10,45,917.5,93.0,4.1,18.9,810.5,940.15,719.92
2018,9,13,11,0,923.0,94.0,4.1,19.0,832.0,964.77,735.79
2018,9,13,11,15,926.5,94.0,4.1,19.1,845.5,982.9,747.25
2018,9,13,11,30,930.0,94.0,4.1,19.2,859.0,997.32,756.29
2018,9,13,11,45,932.0,93.5,4.1,19.3,864.5,1005.98,761.52
2018,9,13,12,0,934.0,93.0,4.1,19.4,870.0,1010.75,764.29
2018,9,13,12,15,935.5,92.5,4.15,19.4,868.5,1011.12,764.84
2018,9,13,12,30,937.0,92.0,4.2,19.4,867.0,1007.55,762.89
2018,9,13,12,45,906.0,106.0,4.3,19.4,847.5,984.16,747.81
2018,9,13,13,0,875.0,120.0,4.4,19.4,828.0,957.23,730.44
2018,9,13,13,15,750.0,175.5,4.45,19.35,772.5,903.49,694.31
2018,9,13,13,30,625.0,231.0,4.5,19.3,717.0,827.08,639.84
2018,9,13,13,45,607.5,227.5,4.6,19.25,687.0,790.47,615.01
2018,9,13,14,0,590.0,224.0,4.7,19.2,657.0,752.17,588.31
2018,9,13,14,15,680.5,177.0,4.75,19.1,655.0,760.28,597.52
2018,9,13,14,30,771.0,130.0,4.8,19.0,653.0,752.68,594.8
2018,9,13,14,45,716.5,138.0,4.85,18.9,602.0,691.98,549.53
2018,9,13,15,0,662.0,146.0,4.9,18.8,551.0,628.97,501.94
2018,9,13,15,15,667.0,131.0,4.9,18.8,513.5,584.58,468.19
2018,9,13,15,30,672.0,116.0,4.9,18.8,476.0,537.75,431.57
2018,9,13,15,45,695.0,100.0,4.95,18.45,441.5,497.47,399.59
2018,9,13,16,0,718.0,84.0,5.0,18.1,407.0,452.85,362.68
2018,9,13,16,15,726.0,73.0,5.0,17.85,366.0,403.35,319.97
2018,9,13,16,30,734.0,62.0,5.0,17.6,325.0,351.49,273.59
2018,9,13,16,45,694.5,57.0,5.0,17.35,274.0,288.08,217.21
2018,9,13,17,0,655.0,52.0,5.0,17.1,223.0,228.33,163.27
2018,9,13,17,15,582.5,46.0,4.9,16.75,172.5,165.09,108.49
2018,9,13,17,30,510.0,40.0,4.8,16.4,122.0,109.37,62.94
2018,9,13,17,45,378.5,31.5,4.75,16.05,79.5,56.87,27.04
2018,9,13,18,0,247.0,23.0,4.7,15.7,37.0,20.73,0.0
2018,9,13,18,15,123.5,11.5,4.55,15.5,18.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,5,45,13.0,3.5,2.5,13.45,4.0,0.0,0.0
2018,9,14,6,0,26.0,7.0,2.5,13.6,8.0,5.51,0.0
2018,9,14,6,15,13.0,21.5,2.65,13.9,22.0,17.0,4.46
2018,9,14,6,30,0.0,36.0,2.8,14.2,36.0,27.53,17.01
2018,9,14,6,45,9.0,57.5,2.95,14.5,59.5,45.8,32.62
2018,9,14,7,0,18.0,79.0,3.1,14.8,83.0,65.53,49.41
2018,9,14,7,15,66.5,101.5,3.1,15.05,122.0,101.97,79.09
2018,9,14,7,30,115.0,124.0,3.1,15.3,161.0,148.08,117.31
2018,9,14,7,45,106.5,147.0,3.1,15.55,186.0,173.01,138.77
2018,9,14,8,0,98.0,170.0,3.1,15.8,211.0,188.77,152.09
2018,9,14,8,15,90.5,189.0,3.1,16.05,230.5,207.55,167.43
2018,9,14,8,30,83.0,208.0,3.1,16.3,250.0,225.51,181.69
2018,9,14,8,45,107.0,233.0,3.05,16.6,292.0,267.82,215.53
2018,9,14,9,0,131.0,258.0,3.0,16.9,334.0,325.62,260.96
2018,9,14,9,15,167.5,277.5,2.95,17.2,382.0,377.22,301.04
2018,9,14,9,30,204.0,297.0,2.9,17.5,430.0,431.66,342.66
2018,9,14,9,45,218.0,313.0,2.9,17.75,462.0,467.31,369.03
2018,9,14,10,0,232.0,329.0,2.9,18.0,494.0,503.33,395.43
2018,9,14,10,15,239.0,341.0,2.9,18.25,517.0,529.57,414.11
2018,9,14,10,30,246.0,353.0,2.9,18.5,540.0,574.68,446.27
2018,9,14,10,45,329.0,338.0,2.9,18.75,595.5,642.87,497.17
2018,9,14,11,0,412.0,323.0,2.9,19.0,651.0,732.02,561.49
2018,9,14,11,15,573.5,258.0,2.9,19.15,723.0,830.5,633.77
2018,9,14,11,30,735.0,193.0,2.9,19.3,795.0,936.85,707.97
2018,9,14,11,45,809.0,156.0,2.95,19.5,822.5,968.03,727.7
2018,9,14,12,0,883.0,119.0,3.0,19.7,850.0,990.58,742.29
2018,9,14,12,15,654.0,222.5,3.15,19.8,763.0,896.18,678.51
2018,9,14,12,30,425.0,326.0,3.3,19.9,676.0,765.07,582.63
2018,9,14,12,45,358.0,348.5,3.4,19.95,640.5,698.84,535.55
2018,9,14,13,0,291.0,371.0,3.5,20.0,605.0,652.6,501.21
2018,9,14,13,15,271.5,366.0,3.6,20.0,580.5,623.25,480.4
2018,9,14,13,30,252.0,361.0,3.7,20.0,556.0,593.34,458.89
2018,9,14,13,45,374.0,305.5,3.85,19.95,584.0,637.28,495.79
2018,9,14,14,0,496.0,250.0,4.0,19.9,612.0,692.72,539.85
2018,9,14,14,15,699.5,166.0,4.1,19.8,651.0,766.53,598.48
2018,9,14,14,30,903.0,82.0,4.2,19.7,690.0,799.62,624.49
2018,9,14,14,45,890.5,80.0,4.3,19.6,650.5,752.16,591.74
2018,9,14,15,0,878.0,78.0,4.4,19.5,611.0,702.81,557.11
2018,9,14,15,15,861.5,76.0,4.4,19.5,566.5,649.21,516.42
2018,9,14,15,30,845.0,74.0,4.4,19.5,522.0,594.63,473.9
2018,9,14,15,45,821.5,71.5,4.55,19.1,473.0,538.25,429.78
2018,9,14,16,0,798.0,69.0,4.7,18.7,424.0,478.28,381.22
2018,9,14,16,15,718.5,71.5,4.75,18.4,362.0,399.4,316.04
2018,9,14,16,30,639.0,74.0,4.8,18.1,300.0,327.45,255.17
2018,9,14,16,45,567.0,69.0,4.85,17.8,245.5,258.74,196.08
2018,9,14,17,0,495.0,64.0,4.9,17.5,191.0,197.75,143.22
2018,9,14,17,15,418.0,55.0,4.9,17.15,145.0,140.33,94.55
2018,9,14,17,30,341.0,46.0,4.9,16.8,99.0,92.21,55.9
2018,9,14,17,45,240.5,33.5,4.95,16.45,63.5,47.3,23.64
2018,9,14,18,0,140.0,21.0,5.0,16.1,28.0,17.13,0.0
2018,9,14,18,15,70.0,10.5,4.95,15.85,14.0,8.26,0.0
2018,9,14,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,4.2,14.05,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,4.3,14.2,16.0,10.23,0.0
2018,9,15,6,15,283.0,23.5,4.4,14.4,51.0,29.81,7.15
2018,9,15,6,30,434.0,34.0,4.5,14.6,86.0,75.37,38.72
2018,9,15,6,45,441.5,44.5,4.65,14.85,120.5,116.65,72.81
2018,9,15,7,0,449.0,55.0,4.8,15.1,155.0,158.66,110.89
2018,9,15,7,15,244.0,85.0,4.8,15.3,141.0,148.05,112.5
2018,9,15,7,30,39.0,115.0,4.8,15.5,127.0,108.7,85.9
2018,9,15,7,45,125.5,136.0,4.85,15.75,186.0,171.55,137.73
2018,9,15,8,0,212.0,157.0,4.9,16.0,245.0,247.35,200.4
2018,9,15,8,15,219.0,183.0,4.9,16.2,283.5,288.83,234.66
2018,9,15,8,30,226.0,209.0,4.9,16.4,322.0,319.63,259.76
2018,9,15,8,45,188.0,233.5,4.9,16.65,333.5,331.56,268.63
2018,9,15,9,0,150.0,258.0,4.9,16.9,345.0,339.52,273.82
2018,9,15,9,15,135.5,276.0,4.9,17.1,359.0,354.26,284.6
2018,9,15,9,30,121.0,294.0,4.9,17.3,373.0,367.47,293.95
2018,9,15,9,45,125.5,303.5,4.9,17.5,389.0,386.03,307.9
2018,9,15,10,0,130.0,313.0,4.9,17.7,405.0,404.51,321.7
2018,9,15,10,15,237.0,312.0,4.9,17.85,488.5,519.41,412.12
2018,9,15,10,30,344.0,311.0,4.9,18.0,572.0,621.76,490.86
2018,9,15,10,45,268.0,345.0,4.95,18.2,551.5,596.07,468.27
2018,9,15,11,0,192.0,379.0,5.0,18.4,531.0,545.18,427.43
2018,9,15,11,15,231.5,380.0,5.05,18.45,566.5,587.42,460.23
2018,9,15,11,30,271.0,381.0,5.1,18.5,602.0,651.32,508.14
2018,9,15,11,45,562.5,259.0,5.15,18.6,721.5,835.95,650.96
2018,9,15,12,0,854.0,137.0,5.2,18.7,841.0,997.8,767.48
2018,9,15,12,15,882.5,123.0,5.25,18.7,848.0,995.86,765.49
2018,9,15,12,30,911.0,109.0,5.3,18.7,855.0,1004.84,772.33
2018,9,15,12,45,874.0,123.0,5.4,18.7,831.0,975.18,752.51
2018,9,15,13,0,837.0,137.0,5.5,18.7,807.0,956.59,740.67
2018,9,15,13,15,835.5,135.0,5.55,18.65,791.0,937.92,728.58
2018,9,15,13,30,834.0,133.0,5.6,18.6,775.0,915.82,714.05
2018,9,15,13,45,762.0,155.5,5.65,18.55,726.5,852.6,669.7
2018,9,15,14,0,690.0,178.0,5.7,18.5,678.0,797.06,630.1
2018,9,15,14,15,805.0,128.0,5.75,18.45,686.0,810.91,642.51
2018,9,15,14,30,920.0,78.0,5.8,18.4,694.0,810.06,643.43
2018,9,15,14,45,910.0,76.0,5.85,18.3,655.0,763.68,610.67
2018,9,15,15,0,900.0,74.0,5.9,18.2,616.0,715.14,575.71
2018,9,15,15,15,883.5,72.5,5.9,18.2,571.0,660.98,533.54
2018,9,15,15,30,867.0,71.0,5.9,18.2,526.0,605.79,489.52
2018,9,15,15,45,833.0,69.5,6.0,17.85,473.0,540.23,436.95
2018,9,15,16,0,799.0,68.0,6.1,17.5,420.0,478.66,385.88
2018,9,15,16,15,746.0,68.5,6.1,17.2,365.0,409.32,326.98
2018,9,15,16,30,693.0,69.0,6.1,16.9,310.0,344.15,270.16
2018,9,15,16,45,650.5,61.5,6.15,16.65,258.0,279.08,212.25
2018,9,15,17,0,608.0,54.0,6.2,16.4,206.0,218.49,157.51
2018,9,15,17,15,569.0,46.0,6.1,16.05,161.5,162.67,107.35
2018,9,15,17,30,530.0,38.0,6.0,15.7,117.0,111.98,64.13
2018,9,15,17,45,382.0,29.0,5.9,15.35,74.0,55.73,25.14
2018,9,15,18,0,234.0,20.0,5.8,15.0,31.0,18.54,0.0
2018,9,15,18,15,117.0,10.0,5.6,14.8,15.5,7.87,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,16,5,45,70.0,6.0,3.0,13.75,7.5,0.0,0.0
2018,9,16,6,0,140.0,12.0,3.0,14.0,15.0,9.44,0.0
2018,9,16,6,15,296.0,22.5,3.15,14.4,50.5,30.64,5.8
2018,9,16,6,30,452.0,33.0,3.3,14.8,86.0,78.18,39.87
2018,9,16,6,45,539.5,39.5,3.45,15.25,134.5,130.71,80.02
2018,9,16,7,0,627.0,46.0,3.6,15.7,183.0,193.1,132.35
2018,9,16,7,15,680.5,50.5,3.6,15.95,235.5,253.99,186.83
2018,9,16,7,30,734.0,55.0,3.6,16.2,288.0,320.4,245.95
2018,9,16,7,45,769.5,58.0,3.6,16.5,340.0,383.11,301.37
2018,9,16,8,0,805.0,61.0,3.6,16.8,392.0,448.43,357.27
2018,9,16,8,15,829.5,63.5,3.55,17.05,442.0,506.95,406.2
2018,9,16,8,30,854.0,66.0,3.5,17.3,492.0,568.24,455.53
2018,9,16,8,45,872.0,68.0,3.45,17.6,538.0,625.25,499.85
2018,9,16,9,0,890.0,70.0,3.4,17.9,584.0,681.56,542.23
2018,9,16,9,15,903.5,71.5,3.4,18.15,625.5,733.11,579.45
2018,9,16,9,30,917.0,73.0,3.4,18.4,667.0,782.94,613.37
2018,9,16,9,45,926.5,74.5,3.4,18.65,702.5,827.6,643.1
2018,9,16,10,0,936.0,76.0,3.4,18.9,738.0,869.7,670.69
2018,9,16,10,15,943.0,77.0,3.4,19.1,766.5,906.31,694.31
2018,9,16,10,30,950.0,78.0,3.4,19.3,795.0,939.78,715.63
2018,9,16,10,45,955.0,78.5,3.35,19.5,816.0,967.54,732.6
2018,9,16,11,0,960.0,79.0,3.3,19.7,837.0,991.71,747.11
2018,9,16,11,15,962.5,80.0,3.35,19.8,850.5,1010.34,758.98
2018,9,16,11,30,965.0,81.0,3.4,19.9,864.0,1025.06,768.38
2018,9,16,11,45,966.5,80.5,3.4,20.05,869.0,1033.22,772.99
2018,9,16,12,0,968.0,80.0,3.4,20.2,874.0,1037.33,775.1
2018,9,16,12,15,966.5,80.5,3.45,20.2,871.0,1035.55,774.31
2018,9,16,12,30,965.0,81.0,3.5,20.2,868.0,1029.72,771.01
2018,9,16,12,45,961.5,82.0,3.6,20.25,857.0,1018.5,764.48
2018,9,16,13,0,958.0,83.0,3.7,20.3,846.0,1003.38,755.43
2018,9,16,13,15,885.0,110.5,3.8,20.25,802.5,947.81,719.1
2018,9,16,13,30,812.0,138.0,3.9,20.2,759.0,902.87,689.92
2018,9,16,13,45,766.5,149.5,4.0,20.15,720.0,852.48,656.41
2018,9,16,14,0,721.0,161.0,4.1,20.1,681.0,807.93,626.61
2018,9,16,14,15,821.5,118.0,4.2,20.0,684.5,815.77,634.27
2018,9,16,14,30,922.0,75.0,4.3,19.9,688.0,809.82,631.84
2018,9,16,14,45,910.5,73.5,4.4,19.75,648.5,762.69,599.9
2018,9,16,15,0,899.0,72.0,4.5,19.6,609.0,713.52,566.06
2018,9,16,15,15,882.5,70.0,4.5,19.6,564.0,658.79,524.52
2018,9,16,15,30,866.0,68.0,4.5,19.6,519.0,603.04,481.1
2018,9,16,15,45,844.0,65.0,4.65,19.15,469.5,542.49,433.87
2018,9,16,16,0,822.0,62.0,4.8,18.7,420.0,482.14,384.94
2018,9,16,16,15,791.0,59.0,4.85,18.4,368.5,420.18,332.51
2018,9,16,16,30,760.0,56.0,4.9,18.1,317.0,357.62,277.94
2018,9,16,16,45,713.5,51.5,4.95,17.8,264.0,290.78,218.82
2018,9,16,17,0,667.0,47.0,5.0,17.5,211.0,228.42,162.74
2018,9,16,17,15,592.0,41.5,4.95,17.1,161.0,164.26,107.06
2018,9,16,17,30,517.0,36.0,4.9,16.7,111.0,108.83,61.62
2018,9,16,17,45,370.0,27.0,4.85,16.35,69.5,53.52,23.04
2018,9,16,18,0,223.0,18.0,4.8,16.0,28.0,15.83,0.0
2018,9,16,18,15,111.5,9.0,4.65,15.8,14.0,7.08,0.0
2018,9,16,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,5,45,38.0,4.0,3.25,13.9,4.5,0.0,0.0
2018,9,17,6,0,76.0,8.0,3.3,14.1,9.0,6.29,0.0
2018,9,17,6,15,113.0,14.0,3.45,14.4,23.0,16.55,0.13
2018,9,17,6,30,150.0,20.0,3.6,14.7,37.0,35.25,16.97
2018,9,17,6,45,191.5,27.5,3.8,15.0,61.0,60.11,36.55
2018,9,17,7,0,233.0,35.0,4.0,15.3,85.0,93.64,64.92
2018,9,17,7,15,127.0,63.5,4.0,15.55,92.0,96.67,72.9
2018,9,17,7,30,21.0,92.0,4.0,15.8,99.0,82.87,64.45
2018,9,17,7,45,62.5,129.5,4.0,16.0,154.0,134.21,107.19
2018,9,17,8,0,104.0,167.0,4.0,16.2,209.0,199.82,161.43
2018,9,17,8,15,108.0,189.0,4.0,16.4,237.5,228.97,185.22
2018,9,17,8,30,112.0,211.0,4.0,16.6,266.0,258.58,209.01
2018,9,17,8,45,181.0,224.5,4.0,16.8,324.0,321.18,259.8
2018,9,17,9,0,250.0,238.0,4.0,17.0,382.0,404.05,325.65
2018,9,17,9,15,399.0,212.0,4.0,17.2,460.5,515.14,413.63
2018,9,17,9,30,548.0,186.0,4.0,17.4,539.0,622.81,497.05
2018,9,17,9,45,565.0,194.0,4.05,17.55,575.0,675.57,535.39
2018,9,17,10,0,582.0,202.0,4.1,17.7,611.0,719.83,567.33
2018,9,17,10,15,622.5,200.0,4.2,17.85,653.5,773.93,606.78
2018,9,17,10,30,663.0,198.0,4.3,18.0,696.0,827.63,645.36
2018,9,17,10,45,632.0,214.5,4.4,18.1,699.5,832.66,647.77
2018,9,17,11,0,601.0,231.0,4.5,18.2,703.0,833.33,647.39
2018,9,17,11,15,452.0,276.5,4.65,18.25,635.0,739.83,576.92
2018,9,17,11,30,303.0,322.0,4.8,18.3,567.0,625.79,490.16
2018,9,17,11,45,193.0,351.5,4.9,18.3,508.0,529.39,415.57
2018,9,17,12,0,83.0,381.0,5.0,18.3,449.0,430.24,337.03
2018,9,17,12,15,77.5,375.0,5.15,18.25,438.0,418.68,328.6
2018,9,17,12,30,72.0,369.0,5.3,18.2,427.0,406.82,319.67
2018,9,17,12,45,89.5,370.5,5.4,18.2,442.0,424.41,334.1
2018,9,17,13,0,107.0,372.0,5.5,18.2,457.0,441.23,347.87
2018,9,17,13,15,111.5,362.0,5.6,18.1,448.5,454.17,358.33
2018,9,17,13,30,116.0,352.0,5.7,18.0,440.0,444.97,352.0
2018,9,17,13,45,354.5,278.0,5.75,17.95,534.5,596.68,475.92
2018,9,17,14,0,593.0,204.0,5.8,17.9,629.0,742.44,591.04
2018,9,17,14,15,750.5,143.5,5.85,17.75,655.5,789.88,629.68
2018,9,17,14,30,908.0,83.0,5.9,17.6,682.0,808.9,645.5
2018,9,17,14,45,896.0,81.0,5.95,17.5,642.5,761.31,611.56
2018,9,17,15,0,884.0,79.0,6.0,17.4,603.0,711.76,575.56
2018,9,17,15,15,867.0,77.0,6.0,17.4,558.0,657.26,532.96
2018,9,17,15,30,850.0,75.0,6.0,17.4,513.0,601.84,488.59
2018,9,17,15,45,826.5,72.0,6.0,17.05,463.5,544.57,442.09
2018,9,17,16,0,803.0,69.0,6.0,16.7,414.0,483.52,391.17
2018,9,17,16,15,770.0,65.0,5.95,16.45,362.0,417.97,334.91
2018,9,17,16,30,737.0,61.0,5.9,16.2,310.0,354.61,278.86
2018,9,17,16,45,688.0,56.5,5.85,15.95,257.5,288.1,219.33
2018,9,17,17,0,639.0,52.0,5.8,15.7,205.0,226.37,163.31
2018,9,17,17,15,557.0,45.5,5.7,15.45,155.0,160.92,106.4
2018,9,17,17,30,475.0,39.0,5.6,15.2,105.0,105.59,60.97
2018,9,17,17,45,326.5,28.5,5.5,14.9,65.0,52.01,22.58
2018,9,17,18,0,178.0,18.0,5.4,14.6,25.0,15.63,0.0
2018,9,17,18,15,89.0,9.0,5.35,14.5,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.6,13.7,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,13.8,1.0,0.79,0.0
2018,9,18,6,15,0.0,3.5,3.85,14.05,3.5,2.64,0.0
2018,9,18,6,30,0.0,6.0,4.0,14.3,6.0,4.54,0.0
2018,9,18,6,45,0.0,9.5,4.1,14.5,9.5,7.2,0.41
2018,9,18,7,0,0.0,13.0,4.2,14.7,13.0,9.86,2.77
2018,9,18,7,15,0.0,24.0,4.2,14.9,24.0,18.26,10.01
2018,9,18,7,30,0.0,35.0,4.2,15.1,35.0,26.7,17.25
2018,9,18,7,45,0.0,67.0,4.15,15.3,67.0,51.38,38.24
2018,9,18,8,0,0.0,99.0,4.1,15.5,99.0,77.07,59.8
2018,9,18,8,15,0.0,101.5,4.05,15.75,101.5,78.88,61.06
2018,9,18,8,30,0.0,104.0,4.0,16.0,104.0,80.75,62.36
2018,9,18,8,45,0.0,112.0,4.0,16.25,112.0,87.16,67.42
2018,9,18,9,0,0.0,120.0,4.0,16.5,120.0,93.62,72.49
2018,9,18,9,15,3.5,156.0,4.0,16.65,158.0,125.98,98.92
2018,9,18,9,30,7.0,192.0,4.0,16.8,196.0,159.29,125.78
2018,9,18,9,45,11.0,213.0,4.0,17.0,220.5,180.74,142.81
2018,9,18,10,0,15.0,234.0,4.0,17.2,245.0,202.65,160.08
2018,9,18,10,15,15.5,242.0,4.0,17.35,253.5,210.42,165.91
2018,9,18,10,30,16.0,250.0,4.0,17.5,262.0,218.21,171.78
2018,9,18,10,45,17.0,260.5,3.95,17.65,273.5,228.7,179.79
2018,9,18,11,0,18.0,271.0,3.9,17.8,285.0,239.22,187.81
2018,9,18,11,15,20.0,281.0,3.9,17.9,297.0,250.29,196.34
2018,9,18,11,30,22.0,291.0,3.9,18.0,309.0,261.38,204.89
2018,9,18,11,45,32.0,307.5,3.85,18.1,333.5,307.4,240.88
2018,9,18,12,0,42.0,324.0,3.8,18.2,358.0,333.63,261.2
2018,9,18,12,15,42.0,327.0,3.9,18.25,361.0,336.56,263.4
2018,9,18,12,30,42.0,330.0,4.0,18.3,364.0,339.29,265.55
2018,9,18,12,45,55.0,337.0,4.1,18.35,381.0,358.32,280.8
2018,9,18,13,0,68.0,344.0,4.2,18.4,398.0,376.86,295.61
2018,9,18,13,15,45.5,311.5,4.4,18.35,347.0,322.19,253.18
2018,9,18,13,30,23.0,279.0,4.6,18.3,296.0,250.56,196.97
2018,9,18,13,45,77.5,273.5,4.75,18.3,329.0,310.87,246.86
2018,9,18,14,0,132.0,268.0,4.9,18.3,362.0,367.77,293.29
2018,9,18,14,15,169.0,238.5,5.05,18.15,353.0,364.01,292.15
2018,9,18,14,30,206.0,209.0,5.2,18.0,344.0,372.9,300.79
2018,9,18,14,45,152.0,193.5,5.35,17.9,290.0,293.35,237.09
2018,9,18,15,0,98.0,178.0,5.5,17.8,236.0,233.46,188.24
2018,9,18,15,15,53.5,171.5,5.5,17.8,203.0,181.01,144.99
2018,9,18,15,30,9.0,165.0,5.5,17.8,170.0,137.32,108.63
2018,9,18,15,45,114.0,143.0,5.7,17.35,192.0,193.08,156.3
2018,9,18,16,0,219.0,121.0,5.9,16.9,214.0,227.01,184.53
2018,9,18,16,15,170.0,117.0,5.9,16.55,183.5,188.07,151.57
2018,9,18,16,30,121.0,113.0,5.9,16.2,153.0,147.39,117.3
2018,9,18,16,45,95.5,98.5,5.9,15.9,126.5,118.25,92.44
2018,9,18,17,0,70.0,84.0,5.9,15.6,100.0,92.22,70.25
2018,9,18,17,15,36.5,63.5,5.85,15.25,71.5,59.16,42.73
2018,9,18,17,30,3.0,43.0,5.8,14.9,43.0,33.71,22.09
2018,9,18,17,45,5.0,26.5,5.7,14.55,26.5,20.68,8.96
2018,9,18,18,0,7.0,10.0,5.6,14.2,10.0,7.93,0.0
2018,9,18,18,15,3.5,5.0,5.5,14.1,5.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
