Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,73.5,10.0,3.7,12.4,13.5,29.66,0.0
2018,11,8,7,0,147.0,20.0,3.7,12.5,27.0,85.59,0.0
2018,11,8,7,15,230.0,34.5,3.9,12.9,60.0,156.06,112.86
2018,11,8,7,30,313.0,49.0,4.1,13.3,93.0,223.77,178.66
2018,11,8,7,45,444.0,56.0,4.25,13.75,143.5,320.59,263.33
2018,11,8,8,0,575.0,63.0,4.4,14.2,194.0,430.16,357.08
2018,11,8,8,15,642.0,67.5,4.5,14.5,242.5,509.05,424.0
2018,11,8,8,30,709.0,72.0,4.6,14.8,291.0,592.84,492.84
2018,11,8,8,45,744.5,76.0,4.7,15.1,334.0,657.69,544.21
2018,11,8,9,0,780.0,80.0,4.8,15.4,377.0,718.62,590.03
2018,11,8,9,15,816.5,81.0,4.7,15.8,419.0,782.69,635.95
2018,11,8,9,30,853.0,82.0,4.6,16.2,461.0,846.76,680.54
2018,11,8,9,45,882.0,80.5,4.5,16.55,496.5,900.82,716.79
2018,11,8,10,0,911.0,79.0,4.4,16.9,532.0,943.1,743.81
2018,11,8,10,15,920.0,81.0,4.3,17.25,557.5,979.02,766.07
2018,11,8,10,30,929.0,83.0,4.2,17.6,583.0,1012.03,786.29
2018,11,8,10,45,933.5,85.0,4.1,17.9,601.0,1037.51,801.27
2018,11,8,11,0,938.0,87.0,4.0,18.2,619.0,1059.55,813.87
2018,11,8,11,15,939.5,88.5,3.95,18.4,629.0,1074.38,822.26
2018,11,8,11,30,941.0,90.0,3.9,18.6,639.0,1085.5,828.29
2018,11,8,11,45,939.5,90.5,3.85,18.85,640.5,1088.56,828.89
2018,11,8,12,0,938.0,91.0,3.8,19.1,642.0,1087.83,827.17
2018,11,8,12,15,946.5,88.5,3.8,19.25,640.0,1089.83,828.24
2018,11,8,12,30,955.0,86.0,3.8,19.4,638.0,1087.91,826.83
2018,11,8,12,45,964.0,82.0,3.75,19.55,628.0,1080.63,821.63
2018,11,8,13,0,973.0,78.0,3.7,19.7,618.0,1069.28,813.89
2018,11,8,13,15,868.5,97.0,3.65,19.8,566.0,984.38,756.14
2018,11,8,13,30,764.0,116.0,3.6,19.9,514.0,894.01,694.1
2018,11,8,13,45,635.0,134.0,3.6,20.0,453.0,774.17,609.66
2018,11,8,14,0,506.0,152.0,3.6,20.1,392.0,650.03,518.83
2018,11,8,14,15,624.0,121.5,3.5,20.1,396.0,706.05,562.78
2018,11,8,14,30,742.0,91.0,3.4,20.1,400.0,742.45,590.02
2018,11,8,14,45,752.0,82.0,3.35,20.1,369.0,707.94,565.12
2018,11,8,15,0,762.0,73.0,3.3,20.1,338.0,665.79,534.5
2018,11,8,15,15,708.5,69.5,3.3,20.1,291.0,593.2,479.12
2018,11,8,15,30,655.0,66.0,3.3,20.1,244.0,519.15,420.09
2018,11,8,15,45,590.0,60.0,2.8,19.5,198.0,439.17,354.32
2018,11,8,16,0,525.0,54.0,2.3,18.9,152.0,364.48,290.82
2018,11,8,16,15,450.5,45.0,2.2,18.4,112.5,288.13,224.69
2018,11,8,16,30,376.0,36.0,2.1,17.9,73.0,219.01,157.61
2018,11,8,16,45,224.5,22.5,2.05,17.4,41.5,117.17,0.0
2018,11,8,17,0,73.0,9.0,2.0,16.9,10.0,29.16,0.0
2018,11,8,17,15,36.5,4.5,2.05,16.7,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,9,6,45,100.0,10.5,3.05,11.45,15.0,38.03,0.0
2018,11,9,7,0,200.0,21.0,3.0,11.6,30.0,104.0,0.0
2018,11,9,7,15,346.5,32.0,3.0,12.15,70.0,201.73,144.19
2018,11,9,7,30,493.0,43.0,3.0,12.7,110.0,303.55,241.68
2018,11,9,7,45,548.5,50.5,3.05,13.25,151.5,370.42,302.67
2018,11,9,8,0,604.0,58.0,3.1,13.8,193.0,442.07,365.07
2018,11,9,8,15,592.0,69.0,3.0,14.2,225.0,479.67,397.61
2018,11,9,8,30,580.0,80.0,2.9,14.6,257.0,514.75,426.33
2018,11,9,8,45,616.0,86.5,2.8,15.0,298.0,577.14,475.31
2018,11,9,9,0,652.0,93.0,2.7,15.4,339.0,641.0,522.99
2018,11,9,9,15,706.5,95.5,2.6,15.9,386.0,716.3,576.73
2018,11,9,9,30,761.0,98.0,2.5,16.4,433.0,793.47,629.89
2018,11,9,9,45,782.0,102.5,2.45,16.85,468.0,844.84,663.41
2018,11,9,10,0,803.0,107.0,2.4,17.3,503.0,894.85,695.43
2018,11,9,10,15,822.5,108.5,2.25,17.8,531.5,930.73,715.93
2018,11,9,10,30,842.0,110.0,2.1,18.3,560.0,971.8,739.52
2018,11,9,10,45,848.5,112.0,1.95,18.8,577.5,998.13,752.59
2018,11,9,11,0,855.0,114.0,1.8,19.3,595.0,1021.26,763.37
2018,11,9,11,15,857.5,115.5,1.7,19.6,605.0,1036.45,770.11
2018,11,9,11,30,860.0,117.0,1.6,19.9,615.0,1048.1,774.63
2018,11,9,11,45,858.5,118.0,1.5,20.15,617.0,1051.52,774.08
2018,11,9,12,0,857.0,119.0,1.4,20.4,619.0,1051.29,771.4
2018,11,9,12,15,855.0,118.5,1.35,20.55,613.0,1045.26,766.39
2018,11,9,12,30,853.0,118.0,1.3,20.7,607.0,1035.64,759.35
2018,11,9,12,45,788.0,128.5,1.2,20.85,572.5,980.94,722.68
2018,11,9,13,0,723.0,139.0,1.1,21.0,538.0,915.79,679.57
2018,11,9,13,15,678.5,144.0,1.15,21.0,507.0,862.85,646.94
2018,11,9,13,30,634.0,149.0,1.2,21.0,476.0,808.49,612.49
2018,11,9,13,45,615.5,144.0,1.2,21.0,448.0,767.09,585.69
2018,11,9,14,0,597.0,139.0,1.2,21.0,420.0,724.3,557.4
2018,11,9,14,15,577.5,132.0,1.25,20.85,387.5,669.87,521.16
2018,11,9,14,30,558.0,125.0,1.3,20.7,355.0,623.3,489.58
2018,11,9,14,45,534.0,116.5,1.35,20.6,319.5,571.31,452.53
2018,11,9,15,0,510.0,108.0,1.4,20.5,284.0,519.86,414.74
2018,11,9,15,15,534.0,95.0,1.4,20.5,258.0,501.63,400.83
2018,11,9,15,30,558.0,82.0,1.4,20.5,232.0,474.72,379.04
2018,11,9,15,45,494.5,73.0,1.4,19.4,188.0,396.58,317.41
2018,11,9,16,0,431.0,64.0,1.4,18.3,144.0,323.45,257.47
2018,11,9,16,15,331.0,50.5,1.5,17.7,101.5,236.94,184.55
2018,11,9,16,30,231.0,37.0,1.6,17.1,59.0,162.04,115.13
2018,11,9,16,45,132.0,22.0,1.75,16.55,33.0,84.24,0.0
2018,11,9,17,0,33.0,7.0,1.9,16.0,7.0,15.54,0.0
2018,11,9,17,15,16.5,3.5,2.0,15.7,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.7,9.0,5.9,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.6,18.0,35.47,0.0
2018,11,10,7,15,148.0,33.0,1.65,10.8,49.5,122.06,84.64
2018,11,10,7,30,229.0,51.0,1.7,11.0,81.0,188.27,149.92
2018,11,10,7,45,289.5,66.0,1.8,11.15,119.5,249.5,204.99
2018,11,10,8,0,350.0,81.0,1.9,11.3,158.0,317.24,264.23
2018,11,10,8,15,393.0,93.0,2.0,11.6,197.0,376.49,314.94
2018,11,10,8,30,436.0,105.0,2.1,11.9,236.0,439.38,367.14
2018,11,10,8,45,476.0,115.5,2.15,12.2,277.0,501.57,417.11
2018,11,10,9,0,516.0,126.0,2.2,12.5,318.0,566.19,467.55
2018,11,10,9,15,551.0,132.5,2.15,12.9,356.5,624.13,510.91
2018,11,10,9,30,586.0,139.0,2.1,13.3,395.0,683.14,553.71
2018,11,10,9,45,607.0,144.5,2.05,13.75,426.0,729.26,585.1
2018,11,10,10,0,628.0,150.0,2.0,14.2,457.0,782.18,620.83
2018,11,10,10,15,647.0,153.5,1.85,14.65,483.5,823.24,646.28
2018,11,10,10,30,666.0,157.0,1.7,15.1,510.0,862.56,669.88
2018,11,10,10,45,676.5,159.0,1.55,15.55,527.5,890.01,684.66
2018,11,10,11,0,687.0,161.0,1.4,16.0,545.0,914.89,697.41
2018,11,10,11,15,691.5,162.5,1.35,16.25,555.0,930.45,705.67
2018,11,10,11,30,696.0,164.0,1.3,16.5,565.0,943.02,712.09
2018,11,10,11,45,696.5,164.5,1.2,16.8,567.0,947.39,712.21
2018,11,10,12,0,697.0,165.0,1.1,17.1,569.0,948.62,710.43
2018,11,10,12,15,676.5,170.0,1.25,17.2,559.0,929.86,700.41
2018,11,10,12,30,656.0,175.0,1.4,17.3,549.0,908.06,688.39
2018,11,10,12,45,624.5,179.5,1.55,17.45,529.0,865.08,661.55
2018,11,10,13,0,593.0,184.0,1.7,17.6,509.0,828.69,638.87
2018,11,10,13,15,573.5,182.0,1.75,17.6,486.5,795.03,616.93
2018,11,10,13,30,554.0,180.0,1.8,17.6,464.0,759.86,593.25
2018,11,10,13,45,525.5,175.5,1.85,17.65,433.5,712.44,560.24
2018,11,10,14,0,497.0,171.0,1.9,17.7,403.0,664.66,526.48
2018,11,10,14,15,480.0,163.0,1.85,17.6,373.5,622.86,496.44
2018,11,10,14,30,463.0,155.0,1.8,17.5,344.0,580.64,465.52
2018,11,10,14,45,430.0,144.0,1.75,17.45,306.5,522.67,421.79
2018,11,10,15,0,397.0,133.0,1.7,17.4,269.0,466.23,378.34
2018,11,10,15,15,358.5,118.5,1.7,17.4,229.0,404.22,329.49
2018,11,10,15,30,320.0,104.0,1.7,17.4,189.0,332.12,271.5
2018,11,10,15,45,270.0,86.5,1.6,16.65,149.0,267.18,217.91
2018,11,10,16,0,220.0,69.0,1.5,15.9,109.0,207.08,166.85
2018,11,10,16,15,161.5,49.5,1.55,15.6,74.0,145.15,113.19
2018,11,10,16,30,103.0,30.0,1.6,15.3,39.0,88.76,60.92
2018,11,10,16,45,57.5,16.5,1.7,14.95,21.0,43.9,0.0
2018,11,10,17,0,12.0,3.0,1.8,14.6,3.0,6.03,0.0
2018,11,10,17,15,6.0,1.5,1.9,14.4,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,11,6,45,48.5,8.5,2.85,10.25,10.5,6.69,0.0
2018,11,11,7,0,97.0,17.0,2.9,10.3,21.0,47.71,0.0
2018,11,11,7,15,202.0,32.5,3.05,10.75,54.5,143.35,97.23
2018,11,11,7,30,307.0,48.0,3.2,11.2,88.0,221.87,176.95
2018,11,11,7,45,383.5,60.5,3.35,11.7,130.0,292.83,241.07
2018,11,11,8,0,460.0,73.0,3.5,12.2,172.0,371.99,310.24
2018,11,11,8,15,528.5,80.5,3.65,12.65,218.5,451.42,377.89
2018,11,11,8,30,597.0,88.0,3.8,13.1,265.0,534.77,446.68
2018,11,11,8,45,643.5,91.5,3.95,13.55,307.5,602.87,501.37
2018,11,11,9,0,690.0,95.0,4.1,14.0,350.0,672.88,555.27
2018,11,11,9,15,715.5,100.0,4.05,14.55,387.5,729.2,595.77
2018,11,11,9,30,741.0,105.0,4.0,15.1,425.0,785.18,635.03
2018,11,11,9,45,760.0,108.5,3.9,15.65,457.5,833.0,667.12
2018,11,11,10,0,779.0,112.0,3.8,16.2,490.0,879.35,697.47
2018,11,11,10,15,798.0,113.5,3.6,16.6,517.5,921.52,724.02
2018,11,11,10,30,817.0,115.0,3.4,17.0,545.0,961.58,748.49
2018,11,11,10,45,829.5,115.5,3.2,17.4,564.0,983.37,759.77
2018,11,11,11,0,842.0,116.0,3.0,17.8,583.0,1010.6,774.72
2018,11,11,11,15,847.5,116.0,2.85,18.05,593.5,1027.06,782.96
2018,11,11,11,30,853.0,116.0,2.7,18.3,604.0,1040.07,788.94
2018,11,11,11,45,855.5,116.5,2.55,18.6,607.0,1047.04,790.76
2018,11,11,12,0,858.0,117.0,2.4,18.9,610.0,1050.4,790.29
2018,11,11,12,15,858.0,115.5,2.35,19.1,604.5,1045.36,785.9
2018,11,11,12,30,858.0,114.0,2.3,19.3,599.0,1036.72,779.39
2018,11,11,12,45,855.0,111.5,2.25,19.5,585.5,1020.38,767.99
2018,11,11,13,0,852.0,109.0,2.2,19.7,572.0,1000.62,754.53
2018,11,11,13,15,842.5,107.5,2.15,19.8,551.0,972.35,735.81
2018,11,11,13,30,833.0,106.0,2.1,19.9,530.0,941.13,715.22
2018,11,11,13,45,805.0,104.5,2.1,20.0,496.5,897.45,686.6
2018,11,11,14,0,777.0,103.0,2.1,20.1,463.0,845.19,651.82
2018,11,11,14,15,754.0,99.5,2.05,20.1,427.5,793.79,616.99
2018,11,11,14,30,731.0,96.0,2.0,20.1,392.0,741.43,580.89
2018,11,11,14,45,702.5,90.5,1.95,20.1,352.5,681.9,538.88
2018,11,11,15,0,674.0,85.0,1.9,20.1,313.0,622.59,495.99
2018,11,11,15,15,647.5,78.5,1.9,20.1,274.0,564.14,451.51
2018,11,11,15,30,621.0,72.0,1.9,20.1,235.0,506.4,405.86
2018,11,11,15,45,558.5,64.0,1.6,19.35,189.5,427.1,341.65
2018,11,11,16,0,496.0,56.0,1.3,18.6,144.0,352.85,279.4
2018,11,11,16,15,399.0,45.0,1.3,18.2,102.5,265.19,205.04
2018,11,11,16,30,302.0,34.0,1.3,17.8,61.0,187.77,129.13
2018,11,11,16,45,172.0,20.0,1.35,17.4,33.5,95.1,0.0
2018,11,11,17,0,42.0,6.0,1.4,17.0,6.0,17.64,0.0
2018,11,11,17,15,21.0,3.0,1.4,16.75,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,6,45,54.0,8.0,4.2,9.95,10.0,0.0,0.0
2018,11,12,7,0,108.0,16.0,4.2,10.0,20.0,50.89,0.0
2018,11,12,7,15,200.0,30.0,4.25,10.5,50.5,138.53,90.49
2018,11,12,7,30,292.0,44.0,4.3,11.0,81.0,210.43,167.68
2018,11,12,7,45,402.5,55.0,4.35,11.55,128.0,298.53,246.38
2018,11,12,8,0,513.0,66.0,4.4,12.1,175.0,398.08,332.81
2018,11,12,8,15,563.0,73.5,4.35,12.5,218.0,466.75,391.88
2018,11,12,8,30,613.0,81.0,4.3,12.9,261.0,538.84,451.68
2018,11,12,8,45,645.0,88.0,4.25,13.3,301.5,600.44,500.97
2018,11,12,9,0,677.0,95.0,4.2,13.7,342.0,663.05,548.74
2018,11,12,9,15,699.5,100.0,4.05,14.25,378.0,716.41,586.87
2018,11,12,9,30,722.0,105.0,3.9,14.8,414.0,769.24,623.63
2018,11,12,9,45,736.5,110.0,3.75,15.35,445.0,814.18,653.56
2018,11,12,10,0,751.0,115.0,3.6,15.9,476.0,857.45,681.61
2018,11,12,10,15,765.5,117.0,3.4,16.4,501.0,895.29,704.96
2018,11,12,10,30,780.0,119.0,3.2,16.9,526.0,930.9,726.21
2018,11,12,10,45,791.0,120.5,2.95,17.45,545.0,960.01,741.91
2018,11,12,11,0,802.0,122.0,2.7,18.0,564.0,986.32,755.25
2018,11,12,11,15,809.0,123.0,2.55,18.45,575.5,1005.0,764.35
2018,11,12,11,30,816.0,124.0,2.4,18.9,587.0,1020.44,771.23
2018,11,12,11,45,819.5,123.5,2.2,19.35,590.0,1027.13,771.66
2018,11,12,12,0,823.0,123.0,2.0,19.8,593.0,1030.37,769.84
2018,11,12,12,15,817.5,124.0,1.85,20.1,587.0,1022.78,762.07
2018,11,12,12,30,812.0,125.0,1.7,20.4,581.0,1011.8,752.31
2018,11,12,12,45,801.0,125.0,1.5,20.7,566.5,990.78,735.38
2018,11,12,13,0,790.0,125.0,1.3,21.0,552.0,966.73,716.62
2018,11,12,13,15,780.5,122.5,1.15,21.1,531.0,938.32,696.45
2018,11,12,13,30,771.0,120.0,1.0,21.2,510.0,907.21,674.56
2018,11,12,13,45,743.5,118.0,0.85,21.3,477.5,857.66,640.49
2018,11,12,14,0,716.0,116.0,0.7,21.4,445.0,806.83,605.57
2018,11,12,14,15,673.0,112.5,0.6,21.35,403.5,740.21,560.74
2018,11,12,14,30,630.0,109.0,0.5,21.3,362.0,674.2,515.7
2018,11,12,14,45,603.5,102.5,0.45,21.2,325.5,618.94,478.01
2018,11,12,15,0,577.0,96.0,0.4,21.1,289.0,563.94,438.5
2018,11,12,15,15,554.5,87.0,0.4,21.1,252.5,509.82,398.79
2018,11,12,15,30,532.0,78.0,0.4,21.1,216.0,456.3,357.92
2018,11,12,15,45,481.5,68.5,0.5,20.3,175.5,386.74,304.64
2018,11,12,16,0,431.0,59.0,0.6,19.5,135.0,321.13,251.73
2018,11,12,16,15,338.0,46.5,0.7,19.05,95.0,238.06,182.34
2018,11,12,16,30,245.0,34.0,0.8,18.6,55.0,166.75,111.71
2018,11,12,16,45,138.0,19.5,0.85,18.2,30.0,65.51,0.0
2018,11,12,17,0,31.0,5.0,0.9,17.8,5.0,3.93,0.0
2018,11,12,17,15,15.5,2.5,0.9,17.55,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,4.5,5.0,2.35,11.75,5.0,0.0,0.0
2018,11,13,7,0,9.0,10.0,2.4,11.7,10.0,11.06,0.0
2018,11,13,7,15,4.5,24.0,2.4,11.9,24.0,21.76,8.96
2018,11,13,7,30,0.0,38.0,2.4,12.1,38.0,32.32,21.13
2018,11,13,7,45,2.5,54.5,2.4,12.3,55.0,48.4,35.46
2018,11,13,8,0,5.0,71.0,2.4,12.5,72.0,64.5,49.67
2018,11,13,8,15,38.5,91.0,2.45,12.75,102.0,113.54,92.38
2018,11,13,8,30,72.0,111.0,2.5,13.0,132.0,158.65,131.44
2018,11,13,8,45,41.5,118.0,2.55,13.25,130.5,144.21,118.49
2018,11,13,9,0,11.0,125.0,2.6,13.5,129.0,115.66,93.35
2018,11,13,9,15,6.0,127.5,2.6,13.85,129.5,112.45,90.24
2018,11,13,9,30,1.0,130.0,2.6,14.2,130.0,109.32,87.14
2018,11,13,9,45,2.0,130.0,2.6,14.55,130.5,109.02,86.65
2018,11,13,10,0,3.0,130.0,2.6,14.9,131.0,109.1,86.49
2018,11,13,10,15,23.0,168.5,2.6,15.3,180.0,165.03,133.29
2018,11,13,10,30,43.0,207.0,2.6,15.7,229.0,245.04,198.5
2018,11,13,10,45,96.0,220.5,2.55,16.05,272.5,312.86,254.01
2018,11,13,11,0,149.0,234.0,2.5,16.4,316.0,405.83,327.66
2018,11,13,11,15,226.5,236.0,2.35,16.6,362.5,487.94,392.09
2018,11,13,11,30,304.0,238.0,2.2,16.8,409.0,595.67,473.29
2018,11,13,11,45,204.0,232.0,2.1,17.0,347.0,462.41,369.41
2018,11,13,12,0,104.0,226.0,2.0,17.2,285.0,352.8,282.07
2018,11,13,12,15,68.0,220.0,1.85,17.2,258.5,284.88,228.12
2018,11,13,12,30,32.0,214.0,1.7,17.2,232.0,241.27,192.31
2018,11,13,12,45,124.5,222.0,1.55,17.25,289.0,366.9,294.32
2018,11,13,13,0,217.0,230.0,1.4,17.3,346.0,466.6,372.24
2018,11,13,13,15,131.5,216.5,1.3,17.25,286.0,364.06,290.86
2018,11,13,13,30,46.0,203.0,1.2,17.2,226.0,243.68,194.63
2018,11,13,13,45,259.5,166.5,1.15,17.2,286.0,437.21,353.12
2018,11,13,14,0,473.0,130.0,1.1,17.2,346.0,597.85,476.71
2018,11,13,14,15,359.5,139.0,1.05,17.05,296.0,494.98,396.62
2018,11,13,14,30,246.0,148.0,1.0,16.9,246.0,379.14,307.0
2018,11,13,14,45,156.5,136.5,0.95,16.7,196.5,269.83,220.25
2018,11,13,15,0,67.0,125.0,0.9,16.5,147.0,171.34,139.08
2018,11,13,15,15,40.5,105.5,0.9,16.5,118.5,130.01,104.66
2018,11,13,15,30,14.0,86.0,0.9,16.5,90.0,82.79,64.63
2018,11,13,15,45,7.0,68.0,1.0,16.1,70.0,61.72,46.67
2018,11,13,16,0,0.0,50.0,1.1,15.7,50.0,41.28,29.06
2018,11,13,16,15,0.0,36.0,1.1,15.55,36.0,29.25,18.45
2018,11,13,16,30,0.0,22.0,1.1,15.4,22.0,16.81,6.46
2018,11,13,16,45,7.5,12.5,1.1,15.2,12.5,12.57,0.0
2018,11,13,17,0,15.0,3.0,1.1,15.0,3.0,2.36,0.0
2018,11,13,17,15,7.5,1.5,1.1,14.9,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,14,6,45,43.5,6.5,2.3,10.35,8.0,0.0,0.0
2018,11,14,7,0,87.0,13.0,2.3,10.3,16.0,41.18,0.0
2018,11,14,7,15,175.5,27.5,2.4,10.7,44.5,123.84,71.43
2018,11,14,7,30,264.0,42.0,2.5,11.1,73.0,196.0,154.36
2018,11,14,7,45,377.5,52.5,2.6,11.45,118.5,283.35,232.34
2018,11,14,8,0,491.0,63.0,2.7,11.8,164.0,382.76,318.22
2018,11,14,8,15,544.5,71.0,2.75,12.2,207.0,452.84,378.04
2018,11,14,8,30,598.0,79.0,2.8,12.6,250.0,526.8,438.99
2018,11,14,8,45,630.0,86.5,2.85,12.95,290.5,588.17,487.96
2018,11,14,9,0,662.0,94.0,2.9,13.3,331.0,650.61,535.67
2018,11,14,9,15,684.5,100.0,2.9,13.75,367.0,704.44,574.52
2018,11,14,9,30,707.0,106.0,2.9,14.2,403.0,757.81,612.11
2018,11,14,9,45,720.0,111.0,2.85,14.65,433.0,800.91,641.03
2018,11,14,10,0,733.0,116.0,2.8,15.1,463.0,842.3,668.21
2018,11,14,10,15,745.0,119.5,2.75,15.6,487.5,879.08,691.5
2018,11,14,10,30,757.0,123.0,2.7,16.1,512.0,913.6,712.9
2018,11,14,10,45,763.5,126.0,2.65,16.6,529.5,939.67,728.15
2018,11,14,11,0,770.0,129.0,2.6,17.1,547.0,962.88,741.41
2018,11,14,11,15,774.5,130.0,2.5,17.5,557.0,978.73,749.39
2018,11,14,11,30,779.0,131.0,2.4,17.9,567.0,991.4,755.3
2018,11,14,11,45,779.0,131.5,2.35,18.25,569.0,995.64,756.29
2018,11,14,12,0,779.0,132.0,2.3,18.6,571.0,996.56,755.29
2018,11,14,12,15,769.5,133.5,2.25,18.8,564.0,985.63,746.96
2018,11,14,12,30,760.0,135.0,2.2,19.0,557.0,971.5,736.78
2018,11,14,12,45,744.0,136.0,2.15,19.25,541.0,947.19,719.76
2018,11,14,13,0,728.0,137.0,2.1,19.5,525.0,920.11,701.06
2018,11,14,13,15,713.0,135.5,2.05,19.55,503.5,888.67,679.98
2018,11,14,13,30,698.0,134.0,2.0,19.6,482.0,854.92,657.3
2018,11,14,13,45,675.5,132.0,2.0,19.65,454.0,811.65,628.33
2018,11,14,14,0,653.0,130.0,2.0,19.7,426.0,766.92,598.06
2018,11,14,14,15,626.0,125.5,2.0,19.6,392.0,714.68,562.24
2018,11,14,14,30,599.0,121.0,2.0,19.5,358.0,661.96,525.41
2018,11,14,14,45,562.0,114.5,1.95,19.35,319.5,594.34,475.82
2018,11,14,15,0,525.0,108.0,1.9,19.2,281.0,534.69,430.67
2018,11,14,15,15,481.5,98.0,1.9,19.2,240.0,468.44,379.06
2018,11,14,15,30,438.0,88.0,1.9,19.2,199.0,405.24,328.21
2018,11,14,15,45,375.0,75.5,1.75,18.15,157.5,331.2,267.91
2018,11,14,16,0,312.0,63.0,1.6,17.1,116.0,263.26,210.67
2018,11,14,16,15,230.5,46.5,1.7,16.65,79.0,188.3,145.93
2018,11,14,16,30,149.0,30.0,1.8,16.2,42.0,120.29,76.97
2018,11,14,16,45,81.5,16.5,1.85,15.75,22.5,42.87,0.0
2018,11,14,17,0,14.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.0,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,44.0,10.0,2.7,10.2,11.0,23.54,0.0
2018,11,15,7,15,115.0,26.0,2.7,10.55,37.0,96.16,49.65
2018,11,15,7,30,186.0,42.0,2.7,10.9,63.0,160.01,125.04
2018,11,15,7,45,240.5,55.0,2.75,11.3,95.5,213.2,174.46
2018,11,15,8,0,295.0,68.0,2.8,11.7,128.0,272.52,227.23
2018,11,15,8,15,347.5,80.0,2.9,12.05,166.5,334.82,281.4
2018,11,15,8,30,400.0,92.0,3.0,12.4,205.0,401.82,338.02
2018,11,15,8,45,371.5,109.0,3.05,12.75,226.0,420.24,352.72
2018,11,15,9,0,343.0,126.0,3.1,13.1,247.0,435.05,363.86
2018,11,15,9,15,407.0,129.5,3.0,13.45,288.0,505.82,420.57
2018,11,15,9,30,471.0,133.0,2.9,13.8,329.0,580.27,478.31
2018,11,15,9,45,511.5,141.5,2.85,14.2,369.0,642.99,525.02
2018,11,15,10,0,552.0,150.0,2.8,14.6,409.0,706.62,571.04
2018,11,15,10,15,577.0,158.0,2.75,15.05,441.0,755.51,604.69
2018,11,15,10,30,602.0,166.0,2.7,15.5,473.0,803.52,637.16
2018,11,15,10,45,599.5,166.0,2.6,15.95,480.5,813.93,641.74
2018,11,15,11,0,597.0,166.0,2.5,16.4,488.0,821.8,644.87
2018,11,15,11,15,583.5,167.0,2.45,16.7,486.5,817.19,639.95
2018,11,15,11,30,570.0,168.0,2.4,17.0,485.0,809.86,633.37
2018,11,15,11,45,553.5,173.0,2.35,17.35,482.0,801.64,626.21
2018,11,15,12,0,537.0,178.0,2.3,17.7,479.0,790.92,617.45
2018,11,15,12,15,547.5,176.0,2.3,17.85,480.0,797.21,621.8
2018,11,15,12,30,558.0,174.0,2.3,18.0,481.0,801.03,624.39
2018,11,15,12,45,568.5,164.5,2.3,18.2,471.0,793.41,618.89
2018,11,15,13,0,579.0,155.0,2.3,18.4,461.0,783.09,611.7
2018,11,15,13,15,569.0,162.5,2.3,18.5,454.0,770.56,603.29
2018,11,15,13,30,559.0,170.0,2.3,18.6,447.0,755.82,593.39
2018,11,15,13,45,541.0,165.0,2.3,18.65,421.0,717.57,566.26
2018,11,15,14,0,523.0,160.0,2.3,18.7,395.0,678.34,538.27
2018,11,15,14,15,503.5,152.5,2.25,18.65,365.0,634.32,506.29
2018,11,15,14,30,484.0,145.0,2.2,18.6,335.0,590.0,473.56
2018,11,15,14,45,449.5,135.0,2.15,18.5,297.5,531.26,429.15
2018,11,15,15,0,415.0,125.0,2.1,18.4,260.0,474.12,384.97
2018,11,15,15,15,376.0,112.0,2.1,18.4,221.5,412.6,336.2
2018,11,15,15,30,337.0,99.0,2.1,18.4,183.0,353.95,288.33
2018,11,15,15,45,283.5,82.0,1.9,17.45,143.5,285.62,231.92
2018,11,15,16,0,230.0,65.0,1.7,16.5,104.0,211.56,169.63
2018,11,15,16,15,162.0,46.5,1.75,16.15,69.5,145.58,112.21
2018,11,15,16,30,94.0,28.0,1.8,15.8,35.0,83.96,50.78
2018,11,15,16,45,51.5,15.0,1.8,15.45,18.5,30.77,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.85,14.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.85,9.7,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.8,9.7,11.0,25.34,0.0
2018,11,16,7,15,132.5,26.0,2.85,10.1,38.5,102.87,46.9
2018,11,16,7,30,216.0,42.0,2.9,10.5,66.0,174.74,136.35
2018,11,16,7,45,263.0,57.0,2.9,10.95,99.5,227.96,186.63
2018,11,16,8,0,310.0,72.0,2.9,11.4,133.0,286.37,238.77
2018,11,16,8,15,386.0,83.0,2.9,11.75,178.0,362.91,304.84
2018,11,16,8,30,462.0,94.0,2.9,12.1,223.0,446.45,374.75
2018,11,16,8,45,504.0,102.5,2.9,12.5,262.5,508.71,425.28
2018,11,16,9,0,546.0,111.0,2.9,12.9,302.0,573.54,476.34
2018,11,16,9,15,570.0,118.5,2.85,13.35,336.5,624.71,514.9
2018,11,16,9,30,594.0,126.0,2.8,13.8,371.0,682.9,557.08
2018,11,16,9,45,609.0,132.5,2.7,14.3,400.5,725.84,586.37
2018,11,16,10,0,624.0,139.0,2.6,14.8,430.0,767.45,614.1
2018,11,16,10,15,640.0,143.0,2.45,15.25,454.5,805.94,638.73
2018,11,16,10,30,656.0,147.0,2.3,15.7,479.0,842.63,661.51
2018,11,16,10,45,667.5,148.5,2.2,16.15,496.5,870.29,677.89
2018,11,16,11,0,679.0,150.0,2.1,16.6,514.0,895.48,692.42
2018,11,16,11,15,686.0,151.0,1.95,16.9,524.5,912.97,701.34
2018,11,16,11,30,693.0,152.0,1.8,17.2,535.0,927.61,708.24
2018,11,16,11,45,696.0,151.5,1.7,17.5,537.5,933.58,709.87
2018,11,16,12,0,699.0,151.0,1.6,17.8,540.0,936.47,709.6
2018,11,16,12,15,703.0,148.0,1.5,18.0,536.0,934.57,706.52
2018,11,16,12,30,707.0,145.0,1.4,18.2,532.0,929.54,701.51
2018,11,16,12,45,709.0,140.5,1.35,18.45,521.0,917.71,692.74
2018,11,16,13,0,711.0,136.0,1.3,18.7,510.0,902.82,682.15
2018,11,16,13,15,700.5,133.5,1.2,18.8,490.0,875.06,662.7
2018,11,16,13,30,690.0,131.0,1.1,18.9,470.0,844.88,641.79
2018,11,16,13,45,675.0,126.5,1.0,19.05,443.5,806.17,614.95
2018,11,16,14,0,660.0,122.0,0.9,19.2,417.0,765.72,586.87
2018,11,16,14,15,637.5,117.0,0.8,19.15,384.5,716.84,553.12
2018,11,16,14,30,615.0,112.0,0.7,19.1,352.0,667.23,518.46
2018,11,16,14,45,584.5,105.5,0.6,19.05,315.0,609.46,477.11
2018,11,16,15,0,554.0,99.0,0.5,19.0,278.0,552.24,434.62
2018,11,16,15,15,509.0,90.5,0.5,19.0,237.5,480.08,380.72
2018,11,16,15,30,464.0,82.0,0.5,19.0,197.0,416.44,331.27
2018,11,16,15,45,403.0,70.5,0.5,18.35,156.0,343.39,273.32
2018,11,16,16,0,342.0,59.0,0.5,17.7,115.0,276.18,217.79
2018,11,16,16,15,257.5,44.5,0.6,17.35,79.0,200.43,153.2
2018,11,16,16,30,173.0,30.0,0.7,17.0,43.0,130.32,77.71
2018,11,16,16,45,95.0,16.5,0.75,16.65,23.0,48.12,0.0
2018,11,16,17,0,17.0,3.0,0.8,16.3,3.0,0.0,0.0
2018,11,16,17,15,8.5,1.5,0.85,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.5,10.5,12.0,28.29,0.0
2018,11,17,7,15,147.5,26.0,1.5,10.8,39.5,108.5,40.65
2018,11,17,7,30,240.0,41.0,1.5,11.1,67.0,185.32,143.11
2018,11,17,7,45,317.0,54.0,1.45,11.35,105.5,253.0,205.66
2018,11,17,8,0,394.0,67.0,1.4,11.6,144.0,329.21,271.98
2018,11,17,8,15,307.0,84.5,1.35,11.9,153.0,315.36,262.39
2018,11,17,8,30,220.0,102.0,1.3,12.2,162.0,277.18,231.55
2018,11,17,8,45,154.5,118.5,1.2,12.5,164.0,243.41,203.14
2018,11,17,9,0,89.0,135.0,1.1,12.8,166.0,202.15,167.52
2018,11,17,9,15,80.0,147.5,1.05,13.25,177.5,210.33,173.72
2018,11,17,9,30,71.0,160.0,1.0,13.7,189.0,217.93,179.01
2018,11,17,9,45,89.5,179.5,0.95,14.1,219.0,257.86,211.18
2018,11,17,10,0,108.0,199.0,0.9,14.5,249.0,319.2,259.25
2018,11,17,10,15,152.0,207.5,0.85,14.75,282.0,372.41,300.96
2018,11,17,10,30,196.0,216.0,0.8,15.0,315.0,427.61,343.26
2018,11,17,10,45,460.5,169.5,0.8,15.25,412.0,681.97,535.91
2018,11,17,11,0,725.0,123.0,0.8,15.5,509.0,910.9,690.5
2018,11,17,11,15,783.5,110.0,0.85,15.65,534.0,955.58,716.58
2018,11,17,11,30,842.0,97.0,0.9,15.8,559.0,1006.93,749.59
2018,11,17,11,45,842.5,97.0,0.95,15.95,561.0,1011.37,752.11
2018,11,17,12,0,843.0,97.0,1.0,16.1,563.0,1012.34,753.27
2018,11,17,12,15,820.5,104.0,1.1,16.15,554.0,994.74,743.83
2018,11,17,12,30,798.0,111.0,1.2,16.2,545.0,973.56,732.22
2018,11,17,12,45,764.5,119.0,1.25,16.2,527.0,948.43,717.2
2018,11,17,13,0,731.0,127.0,1.3,16.2,509.0,912.57,694.93
2018,11,17,13,15,722.0,124.5,1.4,16.15,489.5,886.02,679.71
2018,11,17,13,30,713.0,122.0,1.5,16.1,470.0,856.95,662.37
2018,11,17,13,45,700.0,117.5,1.6,16.05,443.5,819.6,638.93
2018,11,17,14,0,687.0,113.0,1.7,16.0,417.0,780.36,613.72
2018,11,17,14,15,666.0,108.5,1.75,15.85,385.0,732.63,581.56
2018,11,17,14,30,645.0,104.0,1.8,15.7,353.0,684.01,548.07
2018,11,17,14,45,616.5,97.5,1.9,15.55,316.0,626.85,507.57
2018,11,17,15,0,588.0,91.0,2.0,15.4,279.0,570.07,465.35
2018,11,17,15,15,543.0,83.5,2.0,15.4,238.5,501.63,411.35
2018,11,17,15,30,498.0,76.0,2.0,15.4,198.0,435.74,357.64
2018,11,17,15,45,432.0,66.0,2.05,14.7,157.0,355.84,291.77
2018,11,17,16,0,366.0,56.0,2.1,14.0,116.0,286.23,231.9
2018,11,17,16,15,276.0,43.0,2.0,13.55,80.0,208.29,162.6
2018,11,17,16,30,186.0,30.0,1.9,13.1,44.0,135.84,79.47
2018,11,17,16,45,99.0,16.0,1.8,12.65,23.0,49.38,0.0
2018,11,17,17,0,12.0,2.0,1.7,12.2,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.65,12.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
