Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,10.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,10.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,10.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,10.75,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.4,10.55,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.5,10.5,12.0,34.73,0.0
2018,11,18,7,15,178.0,24.0,0.65,10.65,39.5,117.82,32.26
2018,11,18,7,30,283.0,37.0,0.8,10.8,67.0,200.7,153.66
2018,11,18,7,45,374.5,48.0,0.95,10.95,107.5,277.68,224.84
2018,11,18,8,0,466.0,59.0,1.1,11.1,148.0,364.39,299.96
2018,11,18,8,15,496.0,67.5,1.3,11.3,183.5,418.76,347.4
2018,11,18,8,30,526.0,76.0,1.5,11.5,219.0,474.84,394.77
2018,11,18,8,45,550.0,84.0,1.65,11.7,254.0,527.52,437.73
2018,11,18,9,0,574.0,92.0,1.8,11.9,289.0,580.8,479.92
2018,11,18,9,15,614.0,96.5,1.9,12.3,327.5,643.46,526.8
2018,11,18,9,30,654.0,101.0,2.0,12.7,366.0,707.17,573.17
2018,11,18,9,45,644.5,110.0,2.05,13.05,388.0,733.17,590.49
2018,11,18,10,0,635.0,119.0,2.1,13.4,410.0,756.25,605.84
2018,11,18,10,15,593.0,134.0,2.05,13.75,417.0,752.36,600.67
2018,11,18,10,30,551.0,149.0,2.0,14.1,424.0,734.72,585.84
2018,11,18,10,45,547.5,155.5,1.9,14.5,437.0,750.82,595.38
2018,11,18,11,0,544.0,162.0,1.8,14.9,450.0,764.61,602.87
2018,11,18,11,15,493.5,181.0,1.7,15.2,446.0,743.33,584.68
2018,11,18,11,30,443.0,200.0,1.6,15.5,442.0,718.35,563.71
2018,11,18,11,45,458.5,197.0,1.5,15.8,448.5,733.08,573.23
2018,11,18,12,0,474.0,194.0,1.4,16.1,455.0,745.81,580.86
2018,11,18,12,15,474.5,191.5,1.35,16.3,450.5,741.67,577.02
2018,11,18,12,30,475.0,189.0,1.3,16.5,446.0,735.44,571.99
2018,11,18,12,45,458.5,188.0,1.3,16.7,431.5,711.84,554.94
2018,11,18,13,0,442.0,187.0,1.3,16.9,417.0,686.7,536.95
2018,11,18,13,15,454.0,176.0,1.3,16.95,404.0,676.43,530.75
2018,11,18,13,30,466.0,165.0,1.3,17.0,391.0,663.79,522.68
2018,11,18,13,45,480.5,151.5,1.35,17.05,373.5,648.11,512.94
2018,11,18,14,0,495.0,138.0,1.4,17.1,356.0,629.78,501.13
2018,11,18,14,15,490.0,127.5,1.5,16.95,329.5,595.7,477.72
2018,11,18,14,30,485.0,117.0,1.6,16.8,303.0,560.4,452.86
2018,11,18,14,45,470.0,106.0,1.7,16.65,271.5,515.64,419.85
2018,11,18,15,0,455.0,95.0,1.8,16.5,240.0,470.82,385.75
2018,11,18,15,15,419.5,85.5,1.8,16.5,204.5,413.92,340.11
2018,11,18,15,30,384.0,76.0,1.8,16.5,169.0,359.47,295.11
2018,11,18,15,45,338.0,65.0,2.05,15.75,135.0,299.83,245.54
2018,11,18,16,0,292.0,54.0,2.3,15.0,101.0,244.64,197.66
2018,11,18,16,15,224.5,41.0,2.25,14.55,70.0,181.47,140.67
2018,11,18,16,30,157.0,28.0,2.2,14.1,39.0,120.57,66.55
2018,11,18,16,45,83.5,15.0,2.2,13.65,20.5,42.97,0.0
2018,11,18,17,0,10.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,13.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.7,11.1,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.7,11.1,7.0,9.8,0.0
2018,11,19,7,15,29.5,20.5,1.8,11.45,23.0,37.23,1.45
2018,11,19,7,30,47.0,34.0,1.9,11.8,39.0,65.08,46.41
2018,11,19,7,45,54.5,49.5,2.0,12.15,58.0,87.7,68.4
2018,11,19,8,0,62.0,65.0,2.1,12.5,77.0,110.89,89.4
2018,11,19,8,15,111.0,82.0,2.1,12.75,109.5,162.9,134.98
2018,11,19,8,30,160.0,99.0,2.1,13.0,142.0,219.58,183.94
2018,11,19,8,45,216.5,113.0,2.05,13.3,181.0,297.59,249.4
2018,11,19,9,0,273.0,127.0,2.0,13.6,220.0,366.17,305.69
2018,11,19,9,15,355.5,130.0,2.0,14.0,264.5,465.61,385.21
2018,11,19,9,30,438.0,133.0,2.0,14.4,309.0,553.02,453.06
2018,11,19,9,45,409.0,150.0,2.0,14.75,324.5,563.37,458.43
2018,11,19,10,0,380.0,167.0,2.0,15.1,340.0,570.25,461.54
2018,11,19,10,15,423.5,168.0,1.95,15.45,370.5,623.77,501.21
2018,11,19,10,30,467.0,169.0,1.9,15.8,401.0,677.79,540.03
2018,11,19,10,45,454.5,179.5,1.85,16.15,411.5,687.95,544.9
2018,11,19,11,0,442.0,190.0,1.8,16.5,422.0,695.72,548.43
2018,11,19,11,15,354.0,211.5,1.8,16.7,399.5,614.0,486.16
2018,11,19,11,30,266.0,233.0,1.8,16.9,377.0,554.05,439.18
2018,11,19,11,45,241.5,237.5,1.8,17.15,369.0,535.79,424.75
2018,11,19,12,0,217.0,242.0,1.8,17.4,361.0,491.92,391.22
2018,11,19,12,15,172.5,241.0,1.8,17.5,335.0,444.77,354.38
2018,11,19,12,30,128.0,240.0,1.8,17.6,309.0,397.63,317.12
2018,11,19,12,45,81.5,211.0,1.75,17.75,254.5,290.93,233.24
2018,11,19,13,0,35.0,182.0,1.7,17.9,200.0,210.18,167.89
2018,11,19,13,15,66.0,193.5,1.65,17.9,226.0,254.35,204.75
2018,11,19,13,30,97.0,205.0,1.6,17.9,252.0,298.2,240.47
2018,11,19,13,45,132.5,193.5,1.55,17.95,253.5,336.5,271.61
2018,11,19,14,0,168.0,182.0,1.5,18.0,255.0,351.42,284.44
2018,11,19,14,15,192.0,168.5,1.45,17.9,246.0,351.45,285.47
2018,11,19,14,30,216.0,155.0,1.4,17.8,237.0,367.56,298.74
2018,11,19,14,45,204.0,138.5,1.3,17.75,210.0,330.35,269.2
2018,11,19,15,0,192.0,122.0,1.2,17.7,183.0,293.71,239.92
2018,11,19,15,15,174.0,106.5,1.2,17.7,156.0,254.96,208.32
2018,11,19,15,30,156.0,91.0,1.2,17.7,129.0,204.45,166.59
2018,11,19,15,45,129.0,74.5,1.05,17.35,101.5,163.39,131.59
2018,11,19,16,0,102.0,58.0,0.9,17.0,74.0,124.96,98.18
2018,11,19,16,15,74.5,42.0,0.8,16.9,51.5,89.76,66.52
2018,11,19,16,30,47.0,26.0,0.7,16.8,29.0,53.83,24.94
2018,11,19,16,45,29.0,14.0,0.65,16.65,15.5,21.89,0.0
2018,11,19,17,0,11.0,2.0,0.6,16.5,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.5,16.4,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,6,45,37.5,4.5,0.9,11.9,5.0,0.0,0.0
2018,11,20,7,0,75.0,9.0,0.8,11.9,10.0,33.9,0.0
2018,11,20,7,15,207.5,21.0,0.8,12.15,38.5,125.08,0.0
2018,11,20,7,30,340.0,33.0,0.8,12.4,67.0,224.0,167.16
2018,11,20,7,45,427.5,41.5,0.75,12.65,106.0,299.46,239.28
2018,11,20,8,0,515.0,50.0,0.7,12.9,145.0,383.66,311.19
2018,11,20,8,15,571.0,56.5,0.7,13.25,186.5,454.0,369.59
2018,11,20,8,30,627.0,63.0,0.7,13.6,228.0,528.58,428.82
2018,11,20,8,45,609.0,74.5,0.7,13.9,256.0,559.43,452.27
2018,11,20,9,0,591.0,86.0,0.7,14.2,284.0,586.97,472.17
2018,11,20,9,15,664.5,84.0,0.8,14.6,330.0,669.39,532.25
2018,11,20,9,30,738.0,82.0,0.9,15.0,376.0,754.75,591.99
2018,11,20,9,45,754.5,85.0,1.05,15.4,406.0,793.53,618.33
2018,11,20,10,0,771.0,88.0,1.2,15.8,436.0,836.38,647.79
2018,11,20,10,15,728.0,101.0,1.35,16.1,443.5,840.42,650.34
2018,11,20,10,30,685.0,114.0,1.5,16.4,451.0,833.4,645.65
2018,11,20,10,45,683.5,117.0,1.6,16.65,463.5,850.24,657.25
2018,11,20,11,0,682.0,120.0,1.7,16.9,476.0,864.29,666.69
2018,11,20,11,15,689.0,122.0,1.85,17.05,487.5,882.88,680.18
2018,11,20,11,30,696.0,124.0,2.0,17.2,499.0,898.74,691.81
2018,11,20,11,45,665.5,132.0,2.15,17.4,492.0,880.58,679.88
2018,11,20,12,0,635.0,140.0,2.3,17.6,485.0,859.1,665.92
2018,11,20,12,15,674.5,127.0,2.35,17.7,490.5,882.01,682.46
2018,11,20,12,30,714.0,114.0,2.4,17.8,496.0,900.88,695.85
2018,11,20,12,45,673.0,123.0,2.45,17.85,476.0,862.45,669.57
2018,11,20,13,0,632.0,132.0,2.5,17.9,456.0,821.56,641.88
2018,11,20,13,15,582.5,138.0,2.4,17.9,428.0,767.11,603.23
2018,11,20,13,30,533.0,144.0,2.3,17.9,400.0,703.17,557.36
2018,11,20,13,45,534.5,135.0,2.25,17.9,379.5,679.02,540.66
2018,11,20,14,0,536.0,126.0,2.2,17.9,359.0,652.87,522.07
2018,11,20,14,15,512.5,119.0,2.1,17.85,328.0,605.89,487.55
2018,11,20,14,30,489.0,112.0,2.0,17.8,297.0,558.93,452.36
2018,11,20,14,45,545.5,92.0,1.95,17.75,278.5,567.62,460.1
2018,11,20,15,0,602.0,72.0,1.9,17.7,260.0,561.5,455.54
2018,11,20,15,15,524.5,70.0,1.9,17.7,217.0,476.85,388.63
2018,11,20,15,30,447.0,68.0,1.9,17.7,174.0,397.31,324.06
2018,11,20,15,45,388.5,58.0,1.6,17.25,137.0,327.07,265.17
2018,11,20,16,0,330.0,48.0,1.3,16.8,100.0,258.92,206.53
2018,11,20,16,15,261.5,37.0,1.2,16.65,69.5,195.59,149.19
2018,11,20,16,30,193.0,26.0,1.1,16.5,39.0,133.32,64.79
2018,11,20,16,45,106.5,14.5,1.05,16.3,20.5,51.53,0.0
2018,11,20,17,0,20.0,3.0,1.0,16.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.05,16.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,4.9,15.15,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.0,15.2,2.0,4.79,0.0
2018,11,21,7,15,4.5,3.5,5.1,15.35,3.5,4.98,0.0
2018,11,21,7,30,0.0,5.0,5.2,15.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,5.3,15.6,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,5.4,15.7,7.0,5.3,0.0
2018,11,21,8,15,0.0,11.0,5.45,15.8,11.0,8.34,1.44
2018,11,21,8,30,0.0,15.0,5.5,15.9,15.0,11.39,4.08
2018,11,21,8,45,0.0,16.0,5.55,16.05,16.0,12.16,4.74
2018,11,21,9,0,0.0,17.0,5.6,16.2,17.0,12.93,5.39
2018,11,21,9,15,6.0,48.5,5.85,16.35,51.0,41.92,30.27
2018,11,21,9,30,12.0,80.0,6.1,16.5,85.0,72.19,56.03
2018,11,21,9,45,14.5,118.0,6.35,16.7,124.5,109.81,87.53
2018,11,21,10,0,17.0,156.0,6.6,16.9,164.0,149.94,120.77
2018,11,21,10,15,19.5,141.5,6.75,17.0,151.0,136.57,109.6
2018,11,21,10,30,22.0,127.0,6.9,17.1,138.0,136.78,109.77
2018,11,21,10,45,12.5,108.5,7.05,17.15,115.0,98.2,77.18
2018,11,21,11,0,3.0,90.0,7.2,17.2,92.0,72.49,55.24
2018,11,21,11,15,12.5,134.5,7.2,17.25,141.5,122.1,96.85
2018,11,21,11,30,22.0,179.0,7.2,17.3,191.0,175.34,141.02
2018,11,21,11,45,17.0,153.5,7.2,17.3,162.5,144.74,115.59
2018,11,21,12,0,12.0,128.0,7.2,17.3,134.0,115.44,91.19
2018,11,21,12,15,6.0,87.0,7.1,17.3,90.0,73.06,55.77
2018,11,21,12,30,0.0,46.0,7.0,17.3,46.0,35.24,23.92
2018,11,21,12,45,0.0,44.0,6.85,17.3,44.0,33.7,22.65
2018,11,21,13,0,0.0,42.0,6.7,17.3,42.0,32.15,21.38
2018,11,21,13,15,0.0,40.5,6.55,17.25,40.5,30.99,20.44
2018,11,21,13,30,0.0,39.0,6.4,17.2,39.0,29.83,19.5
2018,11,21,13,45,0.0,61.0,6.2,17.15,61.0,46.76,33.8
2018,11,21,14,0,0.0,83.0,6.0,17.1,83.0,64.22,48.55
2018,11,21,14,15,1.5,82.0,5.75,17.0,82.5,64.99,49.37
2018,11,21,14,30,3.0,81.0,5.5,16.9,82.0,65.81,50.23
2018,11,21,14,45,3.0,65.0,5.25,16.85,66.0,52.18,38.78
2018,11,21,15,0,3.0,49.0,5.0,16.8,50.0,39.68,28.23
2018,11,21,15,15,1.5,38.0,5.0,16.8,38.5,30.04,19.96
2018,11,21,15,30,0.0,27.0,5.0,16.8,27.0,20.56,11.81
2018,11,21,15,45,10.0,22.0,4.3,16.45,23.5,23.24,14.19
2018,11,21,16,0,20.0,17.0,3.6,16.1,20.0,27.66,17.71
2018,11,21,16,15,16.5,11.5,3.25,15.75,13.5,19.45,10.13
2018,11,21,16,30,13.0,6.0,2.9,15.4,7.0,11.3,0.05
2018,11,21,16,45,13.0,3.5,2.6,15.0,4.0,7.67,0.0
2018,11,21,17,0,13.0,1.0,2.3,14.6,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,2.15,14.5,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,22,6,45,40.5,4.0,2.85,12.95,4.5,0.0,0.0
2018,11,22,7,0,81.0,8.0,2.8,13.0,9.0,35.27,0.0
2018,11,22,7,15,229.5,19.0,2.8,13.45,37.0,130.48,0.0
2018,11,22,7,30,378.0,30.0,2.8,13.9,65.0,239.2,173.76
2018,11,22,7,45,473.0,36.5,2.85,14.3,104.5,317.92,254.36
2018,11,22,8,0,568.0,43.0,2.9,14.7,144.0,406.0,331.84
2018,11,22,8,15,524.0,55.0,3.0,14.85,167.0,422.61,349.57
2018,11,22,8,30,480.0,67.0,3.1,15.0,190.0,433.69,360.96
2018,11,22,8,45,506.5,78.0,3.15,15.2,227.0,489.1,406.73
2018,11,22,9,0,533.0,89.0,3.2,15.4,264.0,545.5,451.68
2018,11,22,9,15,644.0,80.5,3.3,15.5,316.0,648.23,531.21
2018,11,22,9,30,755.0,72.0,3.4,15.6,368.0,751.19,607.94
2018,11,22,9,45,800.5,68.5,3.45,15.75,404.5,813.24,652.12
2018,11,22,10,0,846.0,65.0,3.5,15.9,441.0,864.96,688.26
2018,11,22,10,15,859.0,66.0,3.6,16.0,465.5,901.47,713.49
2018,11,22,10,30,872.0,67.0,3.7,16.1,490.0,935.6,737.0
2018,11,22,10,45,881.0,67.5,3.85,16.2,508.0,962.55,755.68
2018,11,22,11,0,890.0,68.0,4.0,16.3,526.0,986.54,772.37
2018,11,22,11,15,894.0,68.0,4.15,16.35,536.0,1001.69,783.1
2018,11,22,11,30,898.0,68.0,4.3,16.4,546.0,1013.48,791.67
2018,11,22,11,45,899.0,68.0,4.5,16.5,548.5,1018.77,796.61
2018,11,22,12,0,900.0,68.0,4.7,16.6,551.0,1020.53,799.36
2018,11,22,12,15,896.0,69.0,4.85,16.6,546.0,1015.02,796.94
2018,11,22,12,30,892.0,70.0,5.0,16.6,541.0,1006.04,792.2
2018,11,22,12,45,883.5,70.0,5.15,16.65,527.5,987.84,780.77
2018,11,22,13,0,875.0,70.0,5.3,16.7,514.0,966.47,767.1
2018,11,22,13,15,866.0,68.5,5.45,16.65,494.0,939.6,749.66
2018,11,22,13,30,857.0,67.0,5.6,16.6,474.0,909.91,730.0
2018,11,22,13,45,843.0,65.5,5.7,16.55,447.0,872.99,704.47
2018,11,22,14,0,829.0,64.0,5.8,16.5,420.0,833.93,677.04
2018,11,22,14,15,794.0,64.5,5.85,16.4,384.5,786.71,642.88
2018,11,22,14,30,759.0,65.0,5.9,16.3,349.0,729.4,600.34
2018,11,22,14,45,652.5,73.5,5.95,16.2,299.5,630.79,524.33
2018,11,22,15,0,546.0,82.0,6.0,16.1,250.0,533.1,446.47
2018,11,22,15,15,395.5,83.0,6.0,16.1,195.5,397.23,333.4
2018,11,22,15,30,245.0,84.0,6.0,16.1,141.0,267.74,223.25
2018,11,22,15,45,329.0,63.0,5.9,15.75,123.0,295.09,244.48
2018,11,22,16,0,413.0,42.0,5.8,15.4,105.0,302.67,246.36
2018,11,22,16,15,327.0,33.5,5.7,15.2,73.0,227.38,175.78
2018,11,22,16,30,241.0,25.0,5.6,15.0,41.0,152.63,64.77
2018,11,22,16,45,130.5,14.0,5.55,14.8,21.5,60.63,0.0
2018,11,22,17,0,20.0,3.0,5.5,14.6,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.65,14.55,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.2,14.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.45,14.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.25,14.75,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.15,14.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.05,14.95,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,14.75,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,14.8,1.0,0.79,0.0
2018,11,23,7,15,0.0,7.0,2.75,14.95,7.0,5.31,0.0
2018,11,23,7,30,0.0,13.0,2.9,15.1,13.0,9.87,1.72
2018,11,23,7,45,0.5,23.0,3.05,15.25,23.0,17.78,9.06
2018,11,23,8,0,1.0,33.0,3.2,15.4,33.0,25.77,16.09
2018,11,23,8,15,1.5,42.0,3.4,15.5,42.5,33.04,22.49
2018,11,23,8,30,2.0,51.0,3.6,15.6,52.0,40.39,28.88
2018,11,23,8,45,1.0,32.0,3.8,15.75,32.5,25.11,15.87
2018,11,23,9,0,0.0,13.0,4.0,15.9,13.0,9.88,2.8
2018,11,23,9,15,0.0,25.0,4.1,16.0,25.0,19.05,10.63
2018,11,23,9,30,0.0,37.0,4.2,16.1,37.0,28.25,18.43
2018,11,23,9,45,0.0,64.5,4.3,16.15,64.5,49.45,36.34
2018,11,23,10,0,0.0,92.0,4.4,16.2,92.0,72.13,55.35
2018,11,23,10,15,0.0,71.0,4.6,16.3,71.0,54.5,40.42
2018,11,23,10,30,0.0,50.0,4.8,16.4,50.0,38.29,26.71
2018,11,23,10,45,0.0,47.5,4.95,16.5,47.5,36.37,25.05
2018,11,23,11,0,0.0,45.0,5.1,16.6,45.0,34.46,23.4
2018,11,23,11,15,0.0,49.5,5.2,16.65,49.5,37.93,26.29
2018,11,23,11,30,0.0,54.0,5.3,16.7,54.0,41.4,29.18
2018,11,23,11,45,0.0,61.0,5.45,16.75,61.0,46.81,33.69
2018,11,23,12,0,0.0,68.0,5.6,16.8,68.0,52.22,38.2
2018,11,23,12,15,0.0,72.0,5.7,16.8,72.0,55.31,40.79
2018,11,23,12,30,0.0,76.0,5.8,16.8,76.0,58.4,43.39
2018,11,23,12,45,0.0,84.0,5.9,16.85,84.0,64.6,48.59
2018,11,23,13,0,0.0,92.0,6.0,16.9,92.0,71.34,54.26
2018,11,23,13,15,1.0,96.5,5.95,16.9,97.0,76.42,58.62
2018,11,23,13,30,2.0,101.0,5.9,16.9,102.0,81.64,63.11
2018,11,23,13,45,1.5,81.5,5.9,16.9,82.0,64.07,48.46
2018,11,23,14,0,1.0,62.0,5.9,16.9,62.0,48.41,35.35
2018,11,23,14,15,1.0,55.5,5.85,16.8,55.5,43.35,31.16
2018,11,23,14,30,1.0,49.0,5.8,16.7,49.0,38.3,26.94
2018,11,23,14,45,0.5,47.5,5.75,16.65,47.5,36.71,25.61
2018,11,23,15,0,0.0,46.0,5.7,16.6,46.0,35.16,24.3
2018,11,23,15,15,0.0,39.0,5.7,16.6,39.0,29.77,19.7
2018,11,23,15,30,0.0,32.0,5.7,16.6,32.0,24.4,15.06
2018,11,23,15,45,0.0,25.0,5.6,16.4,25.0,19.03,10.4
2018,11,23,16,0,0.0,18.0,5.5,16.2,18.0,13.68,5.73
2018,11,23,16,15,4.0,12.5,5.5,16.1,13.0,11.77,3.77
2018,11,23,16,30,8.0,7.0,5.5,16.0,8.0,10.24,0.0
2018,11,23,16,45,8.0,4.5,5.45,15.9,5.0,6.6,0.0
2018,11,23,17,0,8.0,2.0,5.4,15.8,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.4,15.8,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,3.0,14.8,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,3.0,14.8,6.0,23.67,0.0
2018,11,24,7,15,201.0,17.0,3.1,15.0,32.0,95.81,0.0
2018,11,24,7,30,349.0,28.0,3.2,15.2,58.0,222.98,154.27
2018,11,24,7,45,447.0,34.5,3.35,15.4,96.0,301.96,239.87
2018,11,24,8,0,545.0,41.0,3.5,15.6,134.0,390.09,318.17
2018,11,24,8,15,448.0,52.0,3.6,15.7,142.5,371.34,307.42
2018,11,24,8,30,351.0,63.0,3.7,15.8,151.0,333.83,278.98
2018,11,24,8,45,280.5,87.0,3.8,15.9,165.0,329.91,275.79
2018,11,24,9,0,210.0,111.0,3.9,16.0,179.0,299.28,249.86
2018,11,24,9,15,396.0,102.5,3.95,16.1,248.5,465.67,388.24
2018,11,24,9,30,582.0,94.0,4.0,16.2,318.0,637.27,523.41
2018,11,24,9,45,486.5,120.0,4.05,16.3,317.5,595.72,489.36
2018,11,24,10,0,391.0,146.0,4.1,16.4,317.0,556.39,456.28
2018,11,24,10,15,461.0,142.5,4.1,16.5,355.0,629.1,513.44
2018,11,24,10,30,531.0,139.0,4.1,16.6,393.0,703.48,569.28
2018,11,24,10,45,557.5,139.0,4.1,16.7,414.5,751.24,603.81
2018,11,24,11,0,584.0,139.0,4.1,16.8,436.0,788.04,630.02
2018,11,24,11,15,725.5,105.0,4.1,16.9,481.5,898.04,709.3
2018,11,24,11,30,867.0,71.0,4.1,17.0,527.0,985.71,770.29
2018,11,24,11,45,879.5,69.0,4.1,17.05,533.5,1000.0,779.27
2018,11,24,12,0,892.0,67.0,4.1,17.1,540.0,1010.92,786.62
2018,11,24,12,15,883.0,68.5,4.1,17.1,533.5,1001.16,779.83
2018,11,24,12,30,874.0,70.0,4.1,17.1,527.0,988.05,771.01
2018,11,24,12,45,823.0,80.0,4.15,17.1,502.5,953.01,747.11
2018,11,24,13,0,772.0,90.0,4.2,17.1,478.0,903.02,712.52
2018,11,24,13,15,719.0,99.5,4.15,17.05,449.5,855.19,678.87
2018,11,24,13,30,666.0,109.0,4.1,17.0,421.0,800.24,639.65
2018,11,24,13,45,661.5,103.5,4.1,16.95,399.0,771.23,619.53
2018,11,24,14,0,657.0,98.0,4.1,16.9,377.0,740.05,597.46
2018,11,24,14,15,662.0,90.0,4.1,16.75,352.5,711.97,577.74
2018,11,24,14,30,667.0,82.0,4.1,16.6,328.0,681.33,555.75
2018,11,24,14,45,671.0,73.0,4.05,16.45,298.5,646.19,529.7
2018,11,24,15,0,675.0,64.0,4.0,16.3,269.0,608.72,501.2
2018,11,24,15,15,614.5,59.5,4.0,16.3,226.0,530.02,438.67
2018,11,24,15,30,554.0,55.0,4.0,16.3,183.0,455.28,376.41
2018,11,24,15,45,535.0,47.0,3.95,15.75,149.5,405.78,333.31
2018,11,24,16,0,516.0,39.0,3.9,15.2,116.0,357.32,288.53
2018,11,24,16,15,393.0,31.5,3.8,14.8,78.5,259.45,198.98
2018,11,24,16,30,270.0,24.0,3.7,14.4,41.0,164.54,56.96
2018,11,24,16,45,144.5,13.5,3.65,14.0,21.5,66.08,0.0
2018,11,24,17,0,19.0,3.0,3.6,13.6,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.55,13.4,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.6,12.4,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.6,12.4,6.0,4.72,0.0
2018,11,25,7,15,209.0,17.0,0.6,12.6,32.0,99.02,0.0
2018,11,25,7,30,363.0,28.0,0.6,12.8,58.0,227.93,152.94
2018,11,25,7,45,463.5,34.0,0.6,13.05,96.5,309.87,243.58
2018,11,25,8,0,564.0,40.0,0.6,13.3,135.0,394.38,317.15
2018,11,25,8,15,623.5,45.0,0.6,13.5,177.0,467.49,378.31
2018,11,25,8,30,683.0,50.0,0.6,13.7,219.0,544.81,440.07
2018,11,25,8,45,721.5,53.0,0.65,13.95,258.5,608.52,488.23
2018,11,25,9,0,760.0,56.0,0.7,14.2,298.0,673.58,535.33
2018,11,25,9,15,785.5,58.5,0.85,14.6,334.0,728.58,574.79
2018,11,25,9,30,811.0,61.0,1.0,15.0,370.0,783.15,613.19
2018,11,25,9,45,829.0,62.5,1.15,15.35,401.0,829.08,644.97
2018,11,25,10,0,847.0,64.0,1.3,15.7,432.0,863.39,668.4
2018,11,25,10,15,858.0,66.0,1.35,15.95,456.5,899.45,691.8
2018,11,25,10,30,869.0,68.0,1.4,16.2,481.0,933.05,713.31
2018,11,25,10,45,875.5,69.0,1.5,16.5,498.5,958.26,729.71
2018,11,25,11,0,882.0,70.0,1.6,16.8,516.0,980.46,744.22
2018,11,25,11,15,886.0,71.0,1.65,16.9,526.5,997.0,754.87
2018,11,25,11,30,890.0,72.0,1.7,17.0,537.0,1010.22,763.51
2018,11,25,11,45,890.0,72.0,1.75,17.15,539.5,1014.62,766.35
2018,11,25,12,0,890.0,72.0,1.8,17.3,542.0,1015.56,767.16
2018,11,25,12,15,890.0,71.0,1.85,17.35,537.5,1011.68,765.26
2018,11,25,12,30,890.0,70.0,1.9,17.4,533.0,1004.33,761.26
2018,11,25,12,45,887.5,69.0,1.9,17.5,521.5,991.04,752.64
2018,11,25,13,0,885.0,68.0,1.9,17.6,510.0,974.43,741.99
2018,11,25,13,15,876.5,67.0,1.8,17.6,490.5,948.78,724.35
2018,11,25,13,30,868.0,66.0,1.7,17.6,471.0,920.26,704.89
2018,11,25,13,45,854.5,64.5,1.6,17.6,444.5,883.76,679.96
2018,11,25,14,0,841.0,63.0,1.5,17.6,418.0,845.06,653.45
2018,11,25,14,15,715.5,78.0,1.5,17.6,364.0,743.22,583.1
2018,11,25,14,30,590.0,93.0,1.5,17.6,310.0,631.79,503.9
2018,11,25,14,45,672.5,73.0,1.55,17.55,295.5,648.17,518.09
2018,11,25,15,0,755.0,53.0,1.6,17.5,281.0,650.88,520.57
2018,11,25,15,15,685.0,52.0,1.6,17.5,236.5,566.38,456.83
2018,11,25,15,30,615.0,51.0,1.6,17.5,192.0,490.83,396.64
2018,11,25,15,45,511.5,47.0,1.5,17.0,147.5,392.58,316.51
2018,11,25,16,0,408.0,43.0,1.4,16.5,103.0,303.18,241.02
2018,11,25,16,15,294.5,33.0,1.35,16.25,68.5,212.76,160.3
2018,11,25,16,30,181.0,23.0,1.3,16.0,34.0,124.43,36.17
2018,11,25,16,45,102.5,13.0,1.3,15.75,18.0,49.75,0.0
2018,11,25,17,0,24.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.35,15.4,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,2.55,11.25,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,11,26,7,15,59.5,16.5,2.7,11.6,20.0,37.34,0.0
2018,11,26,7,30,90.0,29.0,2.8,12.0,36.0,89.78,56.11
2018,11,26,7,45,134.0,44.0,2.85,12.4,62.0,136.15,107.08
2018,11,26,8,0,178.0,59.0,2.9,12.8,88.0,184.66,151.19
2018,11,26,8,15,209.5,74.0,2.75,13.05,118.0,229.87,191.41
2018,11,26,8,30,241.0,89.0,2.6,13.3,148.0,278.0,233.11
2018,11,26,8,45,269.5,102.5,2.45,13.55,179.0,324.59,272.44
2018,11,26,9,0,298.0,116.0,2.3,13.8,210.0,373.31,312.38
2018,11,26,9,15,361.5,120.5,2.3,14.3,248.0,459.77,381.61
2018,11,26,9,30,425.0,125.0,2.3,14.8,286.0,532.7,438.43
2018,11,26,9,45,439.0,134.5,2.25,15.25,312.5,571.63,466.72
2018,11,26,10,0,453.0,144.0,2.2,15.7,339.0,610.03,494.17
2018,11,26,10,15,429.0,158.5,2.15,16.05,351.5,618.11,497.75
2018,11,26,10,30,405.0,173.0,2.1,16.4,364.0,623.22,499.26
2018,11,26,10,45,395.5,182.0,2.05,16.8,374.5,633.45,504.94
2018,11,26,11,0,386.0,191.0,2.0,17.2,385.0,618.02,492.19
2018,11,26,11,15,381.0,195.0,1.9,17.4,390.0,622.79,494.43
2018,11,26,11,30,376.0,199.0,1.8,17.6,395.0,626.04,495.41
2018,11,26,11,45,414.0,190.5,1.7,17.8,407.0,681.53,535.03
2018,11,26,12,0,452.0,182.0,1.6,18.0,419.0,711.02,555.45
2018,11,26,12,15,506.0,165.5,1.55,18.15,429.0,745.07,580.14
2018,11,26,12,30,560.0,149.0,1.5,18.3,439.0,775.95,600.99
2018,11,26,12,45,635.5,126.5,1.5,18.45,448.0,830.32,638.58
2018,11,26,13,0,711.0,104.0,1.5,18.6,457.0,867.51,663.71
2018,11,26,13,15,515.5,141.5,1.45,18.6,392.5,698.25,544.91
2018,11,26,13,30,320.0,179.0,1.4,18.6,328.0,523.38,415.38
2018,11,26,13,45,219.5,170.5,1.35,18.6,270.0,412.62,330.92
2018,11,26,14,0,119.0,162.0,1.3,18.6,212.0,286.4,231.11
2018,11,26,14,15,350.0,127.0,1.25,18.45,258.0,479.82,387.92
2018,11,26,14,30,581.0,92.0,1.2,18.3,304.0,623.9,497.08
2018,11,26,14,45,482.5,93.0,1.15,18.1,256.5,514.91,414.45
2018,11,26,15,0,384.0,94.0,1.1,17.9,209.0,422.86,343.09
2018,11,26,15,15,206.5,84.0,1.1,17.9,145.0,252.05,206.0
2018,11,26,15,30,29.0,74.0,1.1,17.9,81.0,90.79,70.89
2018,11,26,15,45,30.0,59.5,1.15,17.35,65.5,75.93,58.37
2018,11,26,16,0,31.0,45.0,1.2,16.8,50.0,60.87,45.07
2018,11,26,16,15,25.5,31.0,1.3,16.6,34.0,42.85,28.34
2018,11,26,16,30,20.0,17.0,1.4,16.4,18.0,28.77,2.9
2018,11,26,16,45,18.0,10.0,1.55,16.2,10.0,14.84,0.0
2018,11,26,17,0,16.0,3.0,1.7,16.0,2.0,0.0,0.0
2018,11,26,17,15,8.0,1.5,1.75,15.8,1.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.95,13.0,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,2.0,13.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,6.0,2.05,13.2,6.0,8.81,0.0
2018,11,27,7,30,0.0,9.0,2.1,13.4,9.0,6.82,0.0
2018,11,27,7,45,0.0,12.5,2.1,13.55,12.5,9.48,2.15
2018,11,27,8,0,0.0,16.0,2.1,13.7,16.0,12.15,4.62
2018,11,27,8,15,0.0,21.0,2.25,14.0,21.0,15.97,8.0
2018,11,27,8,30,0.0,26.0,2.4,14.3,26.0,19.79,11.35
2018,11,27,8,45,0.0,42.5,2.5,14.55,42.5,32.46,22.24
2018,11,27,9,0,0.0,59.0,2.6,14.8,59.0,45.2,33.11
2018,11,27,9,15,0.5,80.5,2.75,14.95,80.5,64.15,49.2
2018,11,27,9,30,1.0,102.0,2.9,15.1,102.0,84.37,66.2
2018,11,27,9,45,0.5,105.5,3.0,15.3,105.5,86.28,67.61
2018,11,27,10,0,0.0,109.0,3.1,15.5,109.0,88.35,69.15
2018,11,27,10,15,1.0,126.5,3.2,15.6,127.0,105.51,83.4
2018,11,27,10,30,2.0,144.0,3.3,15.7,145.0,123.11,97.91
2018,11,27,10,45,3.5,147.0,3.45,15.8,148.5,126.83,100.9
2018,11,27,11,0,5.0,150.0,3.6,15.9,152.0,130.77,104.09
2018,11,27,11,15,32.5,181.5,3.75,15.9,198.0,209.66,170.04
2018,11,27,11,30,60.0,213.0,3.9,15.9,244.0,275.77,224.45
2018,11,27,11,45,82.5,215.5,4.05,15.95,258.5,301.72,246.07
2018,11,27,12,0,105.0,218.0,4.2,16.0,273.0,327.83,267.89
2018,11,27,12,15,71.0,205.0,4.35,16.05,242.0,276.93,225.76
2018,11,27,12,30,37.0,192.0,4.5,16.1,211.0,226.66,183.82
2018,11,27,12,45,21.0,162.0,4.65,16.1,172.5,158.63,127.72
2018,11,27,13,0,5.0,132.0,4.8,16.1,134.0,113.24,89.6
2018,11,27,13,15,3.0,114.0,4.85,16.15,115.0,94.52,74.03
2018,11,27,13,30,1.0,96.0,4.9,16.2,96.0,76.37,58.84
2018,11,27,13,45,1.5,103.5,4.95,16.2,104.0,84.12,65.47
2018,11,27,14,0,2.0,111.0,5.0,16.2,112.0,92.41,72.55
2018,11,27,14,15,3.5,107.5,4.95,16.15,109.0,91.25,71.77
2018,11,27,14,30,5.0,104.0,4.9,16.1,106.0,90.23,71.09
2018,11,27,14,45,41.5,101.5,4.9,16.1,114.0,128.18,104.42
2018,11,27,15,0,78.0,99.0,4.9,16.1,122.0,167.97,138.69
2018,11,27,15,15,69.5,81.5,4.9,16.1,100.0,139.02,113.85
2018,11,27,15,30,61.0,64.0,4.9,16.1,78.0,110.68,89.31
2018,11,27,15,45,37.0,47.5,4.5,15.9,55.5,65.01,49.78
2018,11,27,16,0,13.0,31.0,4.1,15.7,33.0,33.14,22.07
2018,11,27,16,15,18.5,22.0,3.85,15.6,23.5,27.14,15.93
2018,11,27,16,30,24.0,13.0,3.6,15.5,14.0,24.88,0.7
2018,11,27,16,45,12.0,6.5,3.3,15.4,7.0,9.79,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
