Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,7,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.85,9.85,15.5,56.85,0.0
2018,12,8,7,30,247.0,19.0,2.9,10.2,31.0,148.95,0.0
2018,12,8,7,45,367.5,27.5,2.95,10.55,65.5,249.58,181.57
2018,12,8,8,0,488.0,36.0,3.0,10.9,100.0,346.3,281.15
2018,12,8,8,15,564.5,41.5,3.0,11.15,140.5,418.92,347.71
2018,12,8,8,30,641.0,47.0,3.0,11.4,181.0,504.66,421.67
2018,12,8,8,45,687.5,50.0,3.0,11.7,220.5,571.98,477.48
2018,12,8,9,0,734.0,53.0,3.0,12.0,260.0,641.35,531.9
2018,12,8,9,15,765.5,56.0,3.0,12.45,297.0,700.67,576.41
2018,12,8,9,30,797.0,59.0,3.0,12.9,334.0,760.18,619.71
2018,12,8,9,45,803.0,63.0,3.0,13.35,362.0,798.87,646.37
2018,12,8,10,0,809.0,67.0,3.0,13.8,390.0,835.36,670.98
2018,12,8,10,15,838.0,66.0,2.9,14.1,419.0,884.04,703.66
2018,12,8,10,30,867.0,65.0,2.8,14.4,448.0,920.4,726.74
2018,12,8,10,45,875.5,66.0,2.7,14.75,466.5,948.21,743.37
2018,12,8,11,0,884.0,67.0,2.6,15.1,485.0,973.19,757.89
2018,12,8,11,15,888.5,67.5,2.5,15.25,496.5,990.48,767.56
2018,12,8,11,30,893.0,68.0,2.4,15.4,508.0,1004.54,775.07
2018,12,8,11,45,854.0,77.5,2.3,15.6,501.0,995.58,766.81
2018,12,8,12,0,815.0,87.0,2.2,15.8,494.0,970.27,747.78
2018,12,8,12,15,853.5,78.5,2.1,15.85,502.0,997.08,765.1
2018,12,8,12,30,892.0,70.0,2.0,15.9,510.0,1007.62,770.75
2018,12,8,12,45,886.0,70.0,1.85,15.95,499.0,993.41,759.3
2018,12,8,13,0,880.0,70.0,1.7,16.0,488.0,976.0,746.06
2018,12,8,13,15,870.5,69.5,1.65,16.0,470.0,951.42,729.64
2018,12,8,13,30,861.0,69.0,1.6,16.0,452.0,934.89,718.82
2018,12,8,13,45,847.0,67.5,1.5,16.05,427.0,898.82,693.73
2018,12,8,14,0,833.0,66.0,1.4,16.1,402.0,860.47,667.14
2018,12,8,14,15,813.5,64.0,1.35,16.0,371.0,814.64,636.09
2018,12,8,14,30,794.0,62.0,1.3,15.9,340.0,767.38,603.53
2018,12,8,14,45,751.0,60.5,1.3,15.85,301.5,700.85,556.71
2018,12,8,15,0,708.0,59.0,1.3,15.8,263.0,635.17,509.21
2018,12,8,15,15,675.0,54.0,1.3,15.8,225.5,574.0,463.28
2018,12,8,15,30,642.0,49.0,1.3,15.8,188.0,513.85,415.54
2018,12,8,15,45,552.5,44.0,1.3,15.25,145.5,426.23,343.9
2018,12,8,16,0,463.0,39.0,1.3,14.7,103.0,340.65,271.12
2018,12,8,16,15,342.5,30.5,1.45,14.45,68.5,243.69,180.89
2018,12,8,16,30,222.0,22.0,1.6,14.2,34.0,145.41,0.0
2018,12,8,16,45,111.0,11.0,1.75,13.95,17.0,54.16,0.0
2018,12,8,17,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,9,7,15,15.5,7.0,1.9,11.9,7.5,11.69,0.0
2018,12,9,7,30,31.0,14.0,1.9,12.0,15.0,30.4,0.0
2018,12,9,7,45,67.5,30.0,1.85,12.1,37.0,86.04,58.21
2018,12,9,8,0,104.0,46.0,1.8,12.2,59.0,128.77,101.87
2018,12,9,8,15,131.0,61.5,1.8,12.35,84.5,167.9,137.44
2018,12,9,8,30,158.0,77.0,1.8,12.5,110.0,209.57,174.31
2018,12,9,8,45,201.5,90.5,1.8,12.6,141.0,262.4,220.05
2018,12,9,9,0,245.0,104.0,1.8,12.7,172.0,318.97,267.88
2018,12,9,9,15,253.0,117.5,1.75,12.8,196.0,350.91,293.91
2018,12,9,9,30,261.0,131.0,1.7,12.9,220.0,382.98,319.49
2018,12,9,9,45,236.0,147.0,1.65,12.95,233.5,389.96,323.76
2018,12,9,10,0,211.0,163.0,1.6,13.0,247.0,374.62,310.54
2018,12,9,10,15,179.5,167.0,1.5,13.1,241.5,354.62,293.21
2018,12,9,10,30,148.0,171.0,1.4,13.2,236.0,332.78,274.33
2018,12,9,10,45,74.0,126.0,1.25,13.3,158.5,207.49,170.79
2018,12,9,11,0,0.0,81.0,1.1,13.4,81.0,62.25,47.27
2018,12,9,11,15,0.0,103.5,1.05,13.45,103.5,81.99,64.05
2018,12,9,11,30,0.0,126.0,1.0,13.5,126.0,102.93,81.47
2018,12,9,11,45,1.0,139.5,0.95,13.55,140.0,116.95,93.07
2018,12,9,12,0,2.0,153.0,0.9,13.6,154.0,131.44,105.02
2018,12,9,12,15,82.0,176.5,1.05,13.65,217.0,256.78,210.77
2018,12,9,12,30,162.0,200.0,1.2,13.7,280.0,389.91,318.2
2018,12,9,12,45,235.0,193.5,1.3,13.7,306.5,477.5,387.41
2018,12,9,13,0,308.0,187.0,1.4,13.7,333.0,538.56,435.98
2018,12,9,13,15,363.0,171.5,1.55,13.65,337.5,567.36,460.18
2018,12,9,13,30,418.0,156.0,1.7,13.6,342.0,616.75,499.47
2018,12,9,13,45,424.0,145.5,1.85,13.6,325.0,599.04,487.4
2018,12,9,14,0,430.0,135.0,2.0,13.6,308.0,579.45,474.21
2018,12,9,14,15,510.5,110.0,2.1,13.5,300.0,604.75,496.05
2018,12,9,14,30,591.0,85.0,2.2,13.4,292.0,632.97,518.73
2018,12,9,14,45,531.0,83.5,2.3,13.35,255.0,559.75,462.87
2018,12,9,15,0,471.0,82.0,2.4,13.3,218.0,488.99,407.27
2018,12,9,15,15,398.5,75.5,2.4,13.3,179.0,402.06,336.17
2018,12,9,15,30,326.0,69.0,2.4,13.3,140.0,327.82,273.39
2018,12,9,15,45,225.0,57.5,2.4,13.0,101.5,235.73,194.58
2018,12,9,16,0,124.0,46.0,2.4,12.7,63.0,139.67,111.66
2018,12,9,16,15,83.5,31.5,2.4,12.55,41.0,95.78,69.65
2018,12,9,16,30,43.0,17.0,2.4,12.4,19.0,46.9,0.0
2018,12,9,16,45,21.5,8.5,2.4,12.25,9.5,15.54,0.0
2018,12,9,17,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.0,3.35,10.05,6.5,7.9,0.0
2018,12,10,7,30,16.0,12.0,3.5,10.2,13.0,16.62,0.0
2018,12,10,7,45,31.0,28.5,3.6,10.3,32.0,54.72,34.44
2018,12,10,8,0,46.0,45.0,3.7,10.4,51.0,84.21,65.09
2018,12,10,8,15,76.5,61.5,3.75,10.55,75.5,123.04,100.23
2018,12,10,8,30,107.0,78.0,3.8,10.7,100.0,164.59,137.41
2018,12,10,8,45,143.0,93.0,3.9,10.85,129.0,210.54,178.11
2018,12,10,9,0,179.0,108.0,4.0,11.0,158.0,275.36,233.89
2018,12,10,9,15,198.0,121.5,4.0,11.25,183.5,313.1,265.81
2018,12,10,9,30,217.0,135.0,4.0,11.5,209.0,352.06,298.18
2018,12,10,9,45,177.5,149.5,4.05,11.7,213.5,324.02,273.78
2018,12,10,10,0,138.0,164.0,4.1,11.9,218.0,311.08,261.47
2018,12,10,10,15,167.5,170.0,4.1,12.2,240.0,347.7,291.98
2018,12,10,10,30,197.0,176.0,4.1,12.5,262.0,385.73,323.1
2018,12,10,10,45,171.5,180.0,4.05,12.75,257.5,369.05,307.99
2018,12,10,11,0,146.0,184.0,4.0,13.0,253.0,351.06,292.01
2018,12,10,11,15,186.0,194.5,3.9,13.25,284.0,405.71,336.73
2018,12,10,11,30,226.0,205.0,3.8,13.5,315.0,460.91,380.93
2018,12,10,11,45,264.5,200.5,3.7,13.75,330.5,519.39,426.85
2018,12,10,12,0,303.0,196.0,3.6,14.0,346.0,553.39,453.54
2018,12,10,12,15,358.5,185.5,3.55,14.15,362.0,595.94,487.57
2018,12,10,12,30,414.0,175.0,3.5,14.3,378.0,662.36,538.69
2018,12,10,12,45,539.5,144.5,3.5,14.4,403.5,747.15,604.34
2018,12,10,13,0,665.0,114.0,3.5,14.5,429.0,838.58,671.72
2018,12,10,13,15,763.5,89.5,3.55,14.6,438.0,885.03,705.56
2018,12,10,13,30,862.0,65.0,3.6,14.7,447.0,920.58,731.72
2018,12,10,13,45,851.0,63.0,3.7,14.75,423.0,887.28,708.7
2018,12,10,14,0,840.0,61.0,3.8,14.8,399.0,851.62,684.21
2018,12,10,14,15,822.5,59.0,3.85,14.75,369.0,817.44,660.46
2018,12,10,14,30,805.0,57.0,3.9,14.7,339.0,771.83,627.66
2018,12,10,14,45,778.0,54.5,3.95,14.65,303.5,716.69,586.88
2018,12,10,15,0,751.0,52.0,4.0,14.6,268.0,661.28,544.79
2018,12,10,15,15,709.5,48.5,4.0,14.6,229.0,594.31,492.0
2018,12,10,15,30,668.0,45.0,4.0,14.6,190.0,529.02,438.4
2018,12,10,15,45,603.0,40.5,3.7,13.9,150.0,449.98,370.78
2018,12,10,16,0,538.0,36.0,3.4,13.2,110.0,375.34,304.0
2018,12,10,16,15,414.5,28.5,3.4,12.9,73.5,280.72,211.7
2018,12,10,16,30,291.0,21.0,3.4,12.6,37.0,178.36,0.33
2018,12,10,16,45,145.5,10.5,3.4,12.25,18.5,68.45,0.0
2018,12,10,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,11,7,15,125.0,8.5,2.55,9.5,13.5,6.69,0.0
2018,12,11,7,30,250.0,17.0,2.5,9.8,27.0,125.17,0.0
2018,12,11,7,45,396.0,24.5,2.45,10.1,63.0,249.64,170.55
2018,12,11,8,0,542.0,32.0,2.4,10.4,99.0,363.37,292.74
2018,12,11,8,15,611.0,36.5,2.5,10.75,139.0,439.62,362.95
2018,12,11,8,30,680.0,41.0,2.6,11.1,179.0,520.86,433.44
2018,12,11,8,45,722.5,45.0,2.65,11.45,219.0,587.78,488.72
2018,12,11,9,0,765.0,49.0,2.7,11.8,259.0,656.67,542.64
2018,12,11,9,15,791.0,51.5,2.75,12.15,295.0,712.16,584.48
2018,12,11,9,30,817.0,54.0,2.8,12.5,331.0,767.4,624.94
2018,12,11,9,45,832.0,57.0,2.8,12.85,362.0,804.22,650.42
2018,12,11,10,0,847.0,60.0,2.8,13.2,393.0,847.87,680.47
2018,12,11,10,15,860.0,62.0,2.85,13.5,419.0,886.44,706.72
2018,12,11,10,30,873.0,64.0,2.9,13.8,445.0,922.78,731.12
2018,12,11,10,45,880.0,65.0,2.9,14.05,463.0,949.5,748.22
2018,12,11,11,0,887.0,66.0,2.9,14.3,481.0,973.32,763.29
2018,12,11,11,15,891.0,67.5,3.05,14.5,493.0,991.8,776.13
2018,12,11,11,30,895.0,69.0,3.2,14.7,505.0,1007.03,786.84
2018,12,11,11,45,895.0,69.0,3.3,14.9,508.5,1012.82,790.69
2018,12,11,12,0,895.0,69.0,3.4,15.1,512.0,1015.19,792.39
2018,12,11,12,15,894.0,68.5,3.55,15.15,508.5,1012.42,791.53
2018,12,11,12,30,893.0,68.0,3.7,15.2,505.0,1006.24,788.42
2018,12,11,12,45,888.5,66.5,3.8,15.3,494.0,991.79,779.11
2018,12,11,13,0,884.0,65.0,3.9,15.4,483.0,974.08,767.62
2018,12,11,13,15,875.5,64.0,4.05,15.35,465.0,950.03,752.36
2018,12,11,13,30,867.0,63.0,4.2,15.3,447.0,923.11,734.95
2018,12,11,13,45,853.0,61.5,4.3,15.3,422.0,887.69,710.86
2018,12,11,14,0,839.0,60.0,4.4,15.3,397.0,850.06,685.1
2018,12,11,14,15,818.5,58.5,4.35,15.2,366.5,814.11,659.4
2018,12,11,14,30,798.0,57.0,4.3,15.1,336.0,766.89,624.8
2018,12,11,14,45,695.5,63.5,4.25,15.0,288.5,662.91,545.9
2018,12,11,15,0,593.0,70.0,4.2,14.9,241.0,569.77,473.51
2018,12,11,15,15,594.5,59.5,4.2,14.9,209.5,531.54,442.82
2018,12,11,15,30,596.0,49.0,4.2,14.9,178.0,491.58,408.3
2018,12,11,15,45,557.0,42.5,3.7,14.15,143.0,430.11,354.46
2018,12,11,16,0,518.0,36.0,3.2,13.4,108.0,364.88,295.41
2018,12,11,16,15,379.0,29.0,3.3,13.15,71.5,263.53,198.8
2018,12,11,16,30,240.0,22.0,3.4,12.9,35.0,155.75,2.97
2018,12,11,16,45,120.0,11.0,3.5,12.65,17.5,58.52,0.0
2018,12,11,17,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,12,7,15,54.5,7.5,4.6,11.65,9.5,5.9,0.0
2018,12,12,7,30,109.0,15.0,4.8,11.8,19.0,60.39,0.0
2018,12,12,7,45,257.0,25.5,5.0,11.95,52.0,186.67,122.87
2018,12,12,8,0,405.0,36.0,5.2,12.1,85.0,297.62,240.07
2018,12,12,8,15,415.0,47.0,5.25,12.25,114.0,337.72,280.92
2018,12,12,8,30,425.0,58.0,5.3,12.4,143.0,378.36,319.03
2018,12,12,8,45,552.5,57.5,5.4,12.5,193.0,488.49,414.1
2018,12,12,9,0,680.0,57.0,5.5,12.6,243.0,602.26,508.13
2018,12,12,9,15,696.5,63.0,5.4,12.8,276.0,651.39,546.73
2018,12,12,9,30,713.0,69.0,5.3,13.0,309.0,699.78,583.81
2018,12,12,9,45,619.5,89.5,5.2,13.2,312.5,677.04,564.33
2018,12,12,10,0,526.0,110.0,5.1,13.4,316.0,629.35,525.32
2018,12,12,10,15,661.5,93.0,5.05,13.65,369.0,759.68,625.84
2018,12,12,10,30,797.0,76.0,5.0,13.9,422.0,877.12,712.44
2018,12,12,10,45,839.5,71.0,5.0,14.15,449.5,929.21,748.84
2018,12,12,11,0,882.0,66.0,5.0,14.4,477.0,967.92,775.41
2018,12,12,11,15,899.0,65.0,5.05,14.6,493.0,995.92,794.67
2018,12,12,11,30,916.0,64.0,5.1,14.8,509.0,1020.97,811.9
2018,12,12,11,45,919.0,63.5,5.2,14.95,513.5,1029.34,817.81
2018,12,12,12,0,922.0,63.0,5.3,15.1,518.0,1034.23,821.5
2018,12,12,12,15,918.5,64.0,5.35,15.25,515.0,1031.09,819.18
2018,12,12,12,30,915.0,65.0,5.4,15.4,512.0,1024.45,814.57
2018,12,12,12,45,908.0,65.0,5.5,15.55,501.0,1009.47,804.48
2018,12,12,13,0,901.0,65.0,5.6,15.7,490.0,991.23,792.13
2018,12,12,13,15,881.0,66.5,5.55,15.75,469.5,959.28,769.07
2018,12,12,13,30,861.0,68.0,5.5,15.8,449.0,935.73,752.27
2018,12,12,13,45,847.5,66.0,5.45,15.85,424.0,899.85,726.28
2018,12,12,14,0,834.0,64.0,5.4,15.9,399.0,861.67,698.47
2018,12,12,14,15,818.0,60.5,5.25,15.85,368.0,817.23,665.4
2018,12,12,14,30,802.0,57.0,5.1,15.8,337.0,771.15,630.72
2018,12,12,14,45,746.5,55.0,4.9,15.75,294.5,694.09,571.33
2018,12,12,15,0,691.0,53.0,4.7,15.7,252.0,618.98,512.4
2018,12,12,15,15,575.5,56.5,4.7,15.7,206.0,515.02,429.47
2018,12,12,15,30,460.0,60.0,4.7,15.7,160.0,414.06,344.71
2018,12,12,15,45,477.5,48.5,4.1,14.85,133.0,388.5,320.52
2018,12,12,16,0,495.0,37.0,3.5,14.0,106.0,360.42,291.61
2018,12,12,16,15,401.0,29.0,3.45,13.7,72.0,275.83,208.19
2018,12,12,16,30,307.0,21.0,3.4,13.4,38.0,187.51,9.66
2018,12,12,16,45,153.5,10.5,3.35,13.1,19.0,72.32,0.0
2018,12,12,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,13,7,15,116.0,8.5,3.15,9.75,12.5,0.0,0.0
2018,12,13,7,30,232.0,17.0,3.2,10.1,25.0,116.48,0.0
2018,12,13,7,45,377.0,24.0,3.3,10.45,59.0,236.6,152.04
2018,12,13,8,0,522.0,31.0,3.4,10.8,93.0,349.64,281.07
2018,12,13,8,15,595.0,36.0,3.5,11.15,133.0,427.59,353.8
2018,12,13,8,30,668.0,41.0,3.6,11.5,173.0,511.11,426.95
2018,12,13,8,45,713.0,44.5,3.7,11.8,213.0,578.6,483.87
2018,12,13,9,0,758.0,48.0,3.8,12.1,253.0,648.24,539.52
2018,12,13,9,15,787.5,50.0,3.85,12.5,289.5,705.51,583.41
2018,12,13,9,30,817.0,52.0,3.9,12.9,326.0,754.37,619.62
2018,12,13,9,45,837.5,54.0,3.9,13.3,358.0,802.99,654.54
2018,12,13,10,0,858.0,56.0,3.9,13.7,390.0,850.42,687.77
2018,12,13,10,15,872.0,57.5,3.9,14.15,416.0,889.66,714.22
2018,12,13,10,30,886.0,59.0,3.9,14.6,442.0,926.71,738.74
2018,12,13,10,45,896.0,60.0,3.9,15.0,462.0,956.77,758.11
2018,12,13,11,0,906.0,61.0,3.9,15.4,482.0,984.02,775.38
2018,12,13,11,15,910.5,61.5,3.9,15.65,494.0,1002.08,786.58
2018,12,13,11,30,915.0,62.0,3.9,15.9,506.0,1016.85,795.6
2018,12,13,11,45,916.0,62.5,3.9,16.1,510.5,1024.69,800.07
2018,12,13,12,0,917.0,63.0,3.9,16.3,515.0,1029.05,802.31
2018,12,13,12,15,914.5,63.5,3.85,16.45,512.0,1026.34,799.61
2018,12,13,12,30,912.0,64.0,3.8,16.6,509.0,1020.15,794.72
2018,12,13,12,45,905.0,64.5,3.7,16.75,498.5,1006.01,784.12
2018,12,13,13,0,898.0,65.0,3.6,16.9,488.0,988.62,771.44
2018,12,13,13,15,889.0,64.0,3.5,16.95,470.0,964.06,754.16
2018,12,13,13,30,880.0,63.0,3.4,17.0,452.0,936.6,734.93
2018,12,13,13,45,865.5,62.5,3.3,17.05,427.5,902.0,710.62
2018,12,13,14,0,851.0,62.0,3.2,17.1,403.0,865.16,684.61
2018,12,13,14,15,830.5,60.5,3.05,17.0,372.5,828.97,658.91
2018,12,13,14,30,810.0,59.0,2.9,16.9,342.0,781.44,624.55
2018,12,13,14,45,780.5,56.5,2.75,16.8,306.0,724.23,582.46
2018,12,13,15,0,751.0,54.0,2.6,16.7,270.0,666.89,539.33
2018,12,13,15,15,708.5,50.5,2.6,16.7,231.0,599.17,487.47
2018,12,13,15,30,666.0,47.0,2.6,16.7,192.0,533.12,434.79
2018,12,13,15,45,597.5,42.0,2.2,15.8,151.5,451.16,366.23
2018,12,13,16,0,529.0,37.0,1.8,14.9,111.0,373.92,298.78
2018,12,13,16,15,402.0,30.0,1.85,14.55,74.5,278.14,208.39
2018,12,13,16,30,275.0,23.0,1.9,14.2,38.0,174.27,13.8
2018,12,13,16,45,137.5,11.5,1.95,13.9,19.0,66.68,0.0
2018,12,13,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.0,6.5,14.05,4.0,0.0,0.0
2018,12,14,7,30,14.0,8.0,6.7,14.2,8.0,12.49,0.0
2018,12,14,7,45,7.0,14.5,6.85,14.3,14.5,14.87,3.86
2018,12,14,8,0,0.0,21.0,7.0,14.4,21.0,16.0,7.38
2018,12,14,8,15,0.0,28.5,7.15,14.55,28.5,21.74,12.59
2018,12,14,8,30,0.0,36.0,7.3,14.7,36.0,27.49,17.69
2018,12,14,8,45,2.0,49.5,7.5,14.8,50.0,39.28,27.94
2018,12,14,9,0,4.0,63.0,7.7,14.9,64.0,52.56,39.44
2018,12,14,9,15,2.0,47.5,7.75,15.0,48.0,37.88,26.86
2018,12,14,9,30,0.0,32.0,7.8,15.1,32.0,24.4,15.25
2018,12,14,9,45,0.0,34.5,7.85,15.15,34.5,26.32,16.87
2018,12,14,10,0,0.0,37.0,7.9,15.2,37.0,28.25,18.48
2018,12,14,10,15,21.0,89.0,7.9,15.25,98.0,97.97,78.55
2018,12,14,10,30,42.0,141.0,7.9,15.3,159.0,175.66,144.48
2018,12,14,10,45,241.0,151.0,7.95,15.4,262.0,421.43,354.23
2018,12,14,11,0,440.0,161.0,8.0,15.5,365.0,658.44,548.5
2018,12,14,11,15,511.0,148.5,7.95,15.55,391.5,720.87,597.89
2018,12,14,11,30,582.0,136.0,7.9,15.6,418.0,793.2,653.82
2018,12,14,11,45,668.5,118.0,7.9,15.6,444.5,864.82,708.77
2018,12,14,12,0,755.0,100.0,7.9,15.6,471.0,932.14,759.89
2018,12,14,12,15,717.0,107.5,7.8,15.65,458.5,902.64,736.68
2018,12,14,12,30,679.0,115.0,7.7,15.7,446.0,870.01,711.53
2018,12,14,12,45,554.5,137.5,7.65,15.7,404.0,754.26,622.18
2018,12,14,13,0,430.0,160.0,7.6,15.7,362.0,651.51,540.58
2018,12,14,13,15,291.0,170.0,7.45,15.65,304.5,496.9,414.52
2018,12,14,13,30,152.0,180.0,7.3,15.6,247.0,350.03,291.55
2018,12,14,13,45,168.0,164.5,7.15,15.6,235.0,342.74,286.73
2018,12,14,14,0,184.0,149.0,7.0,15.6,223.0,334.34,280.72
2018,12,14,14,15,169.0,131.0,6.8,15.5,195.0,294.36,247.64
2018,12,14,14,30,154.0,113.0,6.6,15.4,167.0,255.05,214.82
2018,12,14,14,45,78.5,89.0,6.45,15.3,116.5,160.4,133.29
2018,12,14,15,0,3.0,65.0,6.3,15.2,66.0,53.14,39.85
2018,12,14,15,15,2.0,68.5,6.3,15.2,69.0,57.46,43.43
2018,12,14,15,30,1.0,72.0,6.3,15.2,72.0,63.9,48.63
2018,12,14,15,45,0.5,53.5,5.75,14.9,53.5,45.68,32.91
2018,12,14,16,0,0.0,35.0,5.2,14.6,35.0,27.44,17.17
2018,12,14,16,15,0.0,22.0,5.05,14.4,22.0,16.78,7.51
2018,12,14,16,30,0.0,9.0,4.9,14.2,9.0,6.83,0.0
2018,12,14,16,45,0.0,4.5,4.7,14.05,4.5,3.54,0.0
2018,12,14,17,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.0,3.45,12.45,5.5,0.0,0.0
2018,12,15,7,30,24.0,10.0,3.6,12.7,11.0,18.46,0.0
2018,12,15,7,45,47.0,26.0,3.7,13.0,30.5,58.68,30.59
2018,12,15,8,0,70.0,42.0,3.8,13.3,50.0,94.79,72.29
2018,12,15,8,15,113.0,57.5,3.9,13.55,76.5,140.47,113.64
2018,12,15,8,30,156.0,73.0,4.0,13.8,103.0,203.3,168.52
2018,12,15,8,45,221.5,84.0,4.15,14.0,137.5,267.32,224.51
2018,12,15,9,0,287.0,95.0,4.3,14.2,172.0,337.3,284.61
2018,12,15,9,15,431.0,89.5,4.3,14.5,223.5,471.65,396.69
2018,12,15,9,30,575.0,84.0,4.3,14.8,275.0,608.64,505.69
2018,12,15,9,45,601.5,88.0,4.25,15.1,304.5,657.84,542.1
2018,12,15,10,0,628.0,92.0,4.2,15.4,334.0,706.79,577.92
2018,12,15,10,15,437.5,120.0,4.1,15.65,294.0,575.25,474.35
2018,12,15,10,30,247.0,148.0,4.0,15.9,254.0,418.43,346.07
2018,12,15,10,45,204.0,168.5,3.9,16.1,258.5,408.34,336.31
2018,12,15,11,0,161.0,189.0,3.8,16.3,263.0,372.89,306.11
2018,12,15,11,15,157.5,198.0,3.7,16.45,272.0,382.52,313.17
2018,12,15,11,30,154.0,207.0,3.6,16.6,281.0,391.76,319.74
2018,12,15,11,45,129.5,206.0,3.55,16.7,269.0,366.21,298.36
2018,12,15,12,0,105.0,205.0,3.5,16.8,257.0,316.96,258.42
2018,12,15,12,15,74.5,193.5,3.5,16.85,230.0,271.21,220.74
2018,12,15,12,30,44.0,182.0,3.5,16.9,203.0,225.96,183.08
2018,12,15,12,45,83.5,188.0,3.45,17.0,227.5,273.42,223.18
2018,12,15,13,0,123.0,194.0,3.4,17.1,252.0,342.71,279.76
2018,12,15,13,15,119.0,185.5,3.4,17.05,240.0,326.85,267.07
2018,12,15,13,30,115.0,177.0,3.4,17.0,228.0,310.97,254.62
2018,12,15,13,45,69.5,143.0,3.4,16.95,173.5,204.02,167.0
2018,12,15,14,0,24.0,109.0,3.4,16.9,119.0,122.54,98.38
2018,12,15,14,15,30.5,106.0,3.4,16.8,117.5,125.42,101.29
2018,12,15,14,30,37.0,103.0,3.4,16.7,116.0,128.15,103.92
2018,12,15,14,45,79.5,107.0,3.4,16.6,131.0,184.37,152.11
2018,12,15,15,0,122.0,111.0,3.4,16.5,146.0,222.68,184.63
2018,12,15,15,15,138.0,96.5,3.4,16.5,131.0,213.46,176.82
2018,12,15,15,30,154.0,82.0,3.4,16.5,116.0,216.66,178.56
2018,12,15,15,45,129.0,66.5,3.45,15.95,91.0,175.9,143.12
2018,12,15,16,0,104.0,51.0,3.5,15.4,66.0,137.44,108.96
2018,12,15,16,15,74.5,35.0,3.6,15.1,44.0,87.34,63.26
2018,12,15,16,30,45.0,19.0,3.7,14.8,22.0,52.13,4.0
2018,12,15,16,45,22.5,9.5,3.8,14.5,11.0,16.99,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.1,13.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.65,13.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.75,14.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,13.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.85,14.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.7,14.25,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.8,14.4,5.0,3.93,0.0
2018,12,16,7,45,0.0,14.0,5.85,14.55,14.0,10.65,0.53
2018,12,16,8,0,0.0,23.0,5.9,14.7,23.0,17.54,8.55
2018,12,16,8,15,0.0,32.5,6.05,14.85,32.5,24.83,15.13
2018,12,16,8,30,0.0,42.0,6.2,15.0,42.0,32.13,21.57
2018,12,16,8,45,0.0,43.0,6.35,15.15,43.0,32.87,22.37
2018,12,16,9,0,0.0,44.0,6.5,15.3,44.0,33.62,23.09
2018,12,16,9,15,0.0,38.0,6.55,15.4,38.0,29.0,19.17
2018,12,16,9,30,0.0,32.0,6.6,15.5,32.0,24.4,15.22
2018,12,16,9,45,2.5,48.0,6.65,15.6,49.0,38.83,27.61
2018,12,16,10,0,5.0,64.0,6.7,15.7,66.0,53.48,40.12
2018,12,16,10,15,9.5,94.0,6.75,15.75,98.0,83.54,65.66
2018,12,16,10,30,14.0,124.0,6.8,15.8,130.0,116.66,93.58
2018,12,16,10,45,7.5,111.5,6.9,15.85,114.5,97.63,77.19
2018,12,16,11,0,1.0,99.0,7.0,15.9,99.0,79.26,61.37
2018,12,16,11,15,2.0,98.5,6.95,15.9,99.0,79.6,61.66
2018,12,16,11,30,3.0,98.0,6.9,15.9,99.0,80.03,62.03
2018,12,16,11,45,15.0,102.5,6.85,15.9,109.5,106.34,84.67
2018,12,16,12,0,27.0,107.0,6.8,15.9,120.0,123.18,99.32
2018,12,16,12,15,13.5,92.5,6.75,15.9,99.0,94.69,74.82
2018,12,16,12,30,0.0,78.0,6.7,15.9,78.0,59.93,44.97
2018,12,16,12,45,0.0,77.5,6.65,15.9,77.5,59.54,44.67
2018,12,16,13,0,0.0,77.0,6.6,15.9,77.0,59.15,44.38
2018,12,16,13,15,0.0,65.0,6.65,15.9,65.0,49.85,36.58
2018,12,16,13,30,0.0,53.0,6.7,15.9,53.0,40.58,28.79
2018,12,16,13,45,0.0,46.0,6.7,15.9,46.0,35.18,24.26
2018,12,16,14,0,0.0,39.0,6.7,15.9,39.0,29.79,19.72
2018,12,16,14,15,0.0,32.5,6.8,15.9,32.5,24.8,15.5
2018,12,16,14,30,0.0,26.0,6.9,15.9,26.0,19.81,11.27
2018,12,16,14,45,0.0,19.5,6.95,15.85,19.5,14.83,7.03
2018,12,16,15,0,0.0,13.0,7.0,15.8,13.0,9.87,2.79
2018,12,16,15,15,0.0,12.5,7.0,15.8,12.5,9.49,2.44
2018,12,16,15,30,0.0,12.0,7.0,15.8,12.0,9.1,2.08
2018,12,16,15,45,0.0,10.0,7.0,15.6,10.0,7.58,0.73
2018,12,16,16,0,0.0,8.0,7.0,15.4,8.0,6.06,0.0
2018,12,16,16,15,0.0,6.0,6.9,15.35,6.0,4.54,0.0
2018,12,16,16,30,0.0,4.0,6.8,15.3,4.0,3.02,0.0
2018,12,16,16,45,0.0,2.0,6.75,15.25,2.0,1.57,0.0
2018,12,16,17,0,0.0,0.0,6.7,15.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.45,15.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,17,7,15,90.0,7.0,2.1,11.9,9.5,0.0,0.0
2018,12,17,7,30,180.0,14.0,2.0,12.2,19.0,89.92,0.0
2018,12,17,7,45,337.5,21.5,1.95,12.5,51.5,216.19,113.21
2018,12,17,8,0,495.0,29.0,1.9,12.8,84.0,329.52,258.47
2018,12,17,8,15,571.5,33.5,1.85,13.0,123.0,407.11,330.92
2018,12,17,8,30,648.0,38.0,1.8,13.2,162.0,490.66,402.59
2018,12,17,8,45,594.5,51.5,1.8,13.45,185.0,506.16,417.45
2018,12,17,9,0,541.0,65.0,1.8,13.7,208.0,510.78,422.35
2018,12,17,9,15,668.0,58.5,1.75,13.85,260.5,619.48,506.24
2018,12,17,9,30,795.0,52.0,1.7,14.0,313.0,741.04,595.25
2018,12,17,9,45,778.5,61.5,1.65,14.2,338.0,768.37,612.48
2018,12,17,10,0,762.0,71.0,1.6,14.4,363.0,791.7,627.33
2018,12,17,10,15,807.0,67.0,1.6,14.55,395.0,850.44,667.64
2018,12,17,10,30,852.0,63.0,1.6,14.7,427.0,897.65,698.7
2018,12,17,10,45,861.5,64.0,1.65,14.85,446.5,926.81,717.7
2018,12,17,11,0,871.0,65.0,1.7,15.0,466.0,953.28,735.01
2018,12,17,11,15,877.0,65.5,1.75,15.1,478.5,972.71,747.7
2018,12,17,11,30,883.0,66.0,1.8,15.2,491.0,989.03,758.46
2018,12,17,11,45,863.5,71.5,1.9,15.25,490.5,983.19,755.19
2018,12,17,12,0,844.0,77.0,2.0,15.3,490.0,986.0,758.18
2018,12,17,12,15,708.0,108.5,2.05,15.35,454.0,894.89,695.83
2018,12,17,12,30,572.0,140.0,2.1,15.4,418.0,790.55,623.42
2018,12,17,12,45,382.5,168.0,2.15,15.45,352.5,619.71,497.15
2018,12,17,13,0,193.0,196.0,2.2,15.5,287.0,414.94,337.55
2018,12,17,13,15,175.5,183.0,2.25,15.5,263.5,378.92,310.38
2018,12,17,13,30,158.0,170.0,2.3,15.5,240.0,343.18,282.15
2018,12,17,13,45,124.5,160.0,2.3,15.5,213.5,296.85,244.41
2018,12,17,14,0,91.0,150.0,2.3,15.5,187.0,252.01,207.4
2018,12,17,14,15,50.5,113.5,2.25,15.4,134.0,151.75,124.19
2018,12,17,14,30,10.0,77.0,2.2,15.3,81.0,68.82,53.38
2018,12,17,14,45,70.0,83.0,2.2,15.15,104.0,146.42,121.06
2018,12,17,15,0,130.0,89.0,2.2,15.0,127.0,199.34,166.55
2018,12,17,15,15,134.0,73.0,2.2,15.0,107.0,193.41,160.97
2018,12,17,15,30,138.0,57.0,2.2,15.0,87.0,170.53,141.17
2018,12,17,15,45,130.0,47.5,2.0,14.5,71.0,148.48,121.38
2018,12,17,16,0,122.0,38.0,1.8,14.0,55.0,127.28,101.58
2018,12,17,16,15,138.0,29.5,1.75,13.8,42.5,135.91,102.24
2018,12,17,16,30,154.0,21.0,1.7,13.6,30.0,117.46,25.65
2018,12,17,16,45,88.0,12.0,1.7,13.4,16.0,46.96,0.0
2018,12,17,17,0,22.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.7,13.15,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,18,7,15,69.5,6.5,2.1,11.9,8.5,0.0,0.0
2018,12,18,7,30,139.0,13.0,2.1,12.2,17.0,70.94,0.0
2018,12,18,7,45,209.5,23.5,2.1,12.5,41.0,153.78,74.12
2018,12,18,8,0,280.0,34.0,2.1,12.8,65.0,223.59,175.0
2018,12,18,8,15,339.5,45.5,2.1,13.05,99.0,287.03,234.57
2018,12,18,8,30,399.0,57.0,2.1,13.3,133.0,356.26,295.12
2018,12,18,8,45,561.5,52.5,2.15,13.6,185.5,483.83,401.48
2018,12,18,9,0,724.0,48.0,2.2,13.9,238.0,618.15,507.12
