Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,9,15,753.5,51.0,2.15,14.1,274.0,675.49,549.58
2018,12,18,9,30,783.0,54.0,2.1,14.3,310.0,733.03,591.26
2018,12,18,9,45,801.5,57.0,2.05,14.5,341.5,781.06,624.69
2018,12,18,10,0,820.0,60.0,2.0,14.7,373.0,827.83,656.37
2018,12,18,10,15,812.0,65.5,1.9,14.9,393.5,852.26,670.97
2018,12,18,10,30,804.0,71.0,1.8,15.1,414.0,873.38,683.16
2018,12,18,10,45,809.0,74.0,1.7,15.25,432.5,900.41,699.39
2018,12,18,11,0,814.0,77.0,1.6,15.4,451.0,924.65,713.37
2018,12,18,11,15,848.0,70.5,1.55,15.5,469.5,950.38,729.03
2018,12,18,11,30,882.0,64.0,1.5,15.6,488.0,984.96,750.5
2018,12,18,11,45,885.0,64.5,1.4,15.75,493.5,995.12,754.46
2018,12,18,12,0,888.0,65.0,1.3,15.9,499.0,1001.96,756.54
2018,12,18,12,15,887.0,65.0,1.25,15.95,497.0,1000.65,754.56
2018,12,18,12,30,886.0,65.0,1.2,16.0,495.0,995.96,750.61
2018,12,18,12,45,881.5,64.0,1.2,16.05,485.0,983.02,742.34
2018,12,18,13,0,877.0,63.0,1.2,16.1,475.0,966.84,732.16
2018,12,18,13,15,868.5,62.0,1.2,16.1,458.0,943.64,717.53
2018,12,18,13,30,860.0,61.0,1.2,16.1,441.0,917.57,701.06
2018,12,18,13,45,803.0,68.5,1.25,16.1,408.5,865.72,667.65
2018,12,18,14,0,746.0,76.0,1.3,16.1,376.0,801.79,625.34
2018,12,18,14,15,736.5,71.0,1.3,16.05,348.5,764.32,600.49
2018,12,18,14,30,727.0,66.0,1.3,16.0,321.0,724.98,573.49
2018,12,18,14,45,734.5,58.5,1.35,15.95,293.5,694.6,552.9
2018,12,18,15,0,742.0,51.0,1.4,15.9,266.0,661.36,529.32
2018,12,18,15,15,702.0,48.0,1.4,15.9,228.5,596.71,480.76
2018,12,18,15,30,662.0,45.0,1.4,15.9,191.0,533.53,431.72
2018,12,18,15,45,598.5,40.0,1.3,15.35,151.5,454.96,367.34
2018,12,18,16,0,535.0,35.0,1.2,14.8,112.0,380.91,303.71
2018,12,18,16,15,428.5,28.5,1.2,14.6,77.0,294.63,222.92
2018,12,18,16,30,322.0,22.0,1.2,14.4,42.0,201.38,55.29
2018,12,18,16,45,173.5,12.5,1.2,14.2,22.0,84.11,0.0
2018,12,18,17,0,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.2,13.95,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,7,15,80.0,6.5,0.75,12.65,8.5,0.0,0.0
2018,12,19,7,30,160.0,13.0,0.7,12.8,17.0,79.86,0.0
2018,12,19,7,45,306.0,21.5,0.65,12.95,48.0,198.22,88.72
2018,12,19,8,0,452.0,30.0,0.6,13.1,79.0,304.88,235.12
2018,12,19,8,15,424.0,27.5,0.8,13.35,89.0,310.54,251.09
2018,12,19,8,30,396.0,25.0,1.0,13.6,99.0,308.28,254.85
2018,12,19,8,45,305.5,26.0,1.2,13.85,91.0,265.6,222.59
2018,12,19,9,0,215.0,27.0,1.4,14.1,83.0,213.26,179.86
2018,12,19,9,15,311.0,52.5,1.6,14.35,147.0,337.53,283.9
2018,12,19,9,30,407.0,78.0,1.8,14.6,211.0,451.24,375.7
2018,12,19,9,45,313.5,107.5,2.05,14.9,216.0,425.05,352.3
2018,12,19,10,0,220.0,137.0,2.3,15.2,221.0,368.15,304.84
2018,12,19,10,15,344.0,137.5,2.4,15.4,279.0,510.14,419.32
2018,12,19,10,30,468.0,138.0,2.5,15.6,337.0,636.45,517.18
2018,12,19,10,45,537.5,130.5,2.6,15.8,369.0,704.77,567.17
2018,12,19,11,0,607.0,123.0,2.7,16.0,401.0,785.09,625.35
2018,12,19,11,15,751.5,93.0,2.6,16.1,447.0,901.51,706.68
2018,12,19,11,30,896.0,63.0,2.5,16.2,493.0,997.33,770.54
2018,12,19,11,45,824.0,80.0,2.45,16.35,479.0,966.45,747.0
2018,12,19,12,0,752.0,97.0,2.4,16.5,465.0,924.82,717.43
2018,12,19,12,15,744.0,97.0,2.35,16.55,459.5,916.54,711.49
2018,12,19,12,30,736.0,97.0,2.3,16.6,454.0,905.33,703.31
2018,12,19,12,45,768.0,86.5,2.2,16.65,453.0,911.32,706.81
2018,12,19,13,0,800.0,76.0,2.1,16.7,452.0,920.35,712.31
2018,12,19,13,15,788.0,76.5,2.0,16.7,436.0,896.64,695.3
2018,12,19,13,30,776.0,77.0,1.9,16.7,420.0,870.3,676.86
2018,12,19,13,45,733.5,81.5,1.8,16.7,392.0,817.85,640.01
2018,12,19,14,0,691.0,86.0,1.7,16.7,364.0,771.28,607.23
2018,12,19,14,15,661.0,83.0,1.6,16.65,333.0,719.78,570.53
2018,12,19,14,30,631.0,80.0,1.5,16.6,302.0,667.92,533.03
2018,12,19,14,45,662.0,68.5,1.45,16.5,280.5,654.63,523.92
2018,12,19,15,0,693.0,57.0,1.4,16.4,259.0,632.16,507.16
2018,12,19,15,15,551.5,62.0,1.4,16.4,208.5,510.65,414.93
2018,12,19,15,30,410.0,67.0,1.4,16.4,158.0,388.09,316.97
2018,12,19,15,45,358.0,56.5,1.2,15.9,124.0,323.06,262.69
2018,12,19,16,0,306.0,46.0,1.0,15.4,90.0,262.73,210.18
2018,12,19,16,15,275.0,35.0,1.0,15.2,64.5,219.06,166.06
2018,12,19,16,30,244.0,24.0,1.0,15.0,39.0,165.97,51.47
2018,12,19,16,45,135.0,13.5,1.0,14.8,20.5,68.65,0.0
2018,12,19,17,0,26.0,3.0,1.0,14.6,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,1.0,14.45,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,7,15,25.0,4.5,2.55,11.35,5.0,0.0,0.0
2018,12,20,7,30,50.0,9.0,2.6,11.5,10.0,28.76,0.0
2018,12,20,7,45,48.5,21.0,2.65,11.6,24.0,58.23,20.37
2018,12,20,8,0,47.0,33.0,2.7,11.7,38.0,68.08,49.85
2018,12,20,8,15,115.0,49.5,2.7,11.85,69.0,141.55,114.66
2018,12,20,8,30,183.0,66.0,2.7,12.0,100.0,210.22,175.14
2018,12,20,8,45,221.0,80.0,2.7,12.2,130.5,260.69,219.42
2018,12,20,9,0,259.0,94.0,2.7,12.4,161.0,314.34,265.46
2018,12,20,9,15,167.5,107.5,2.55,12.6,153.5,253.5,213.61
2018,12,20,9,30,76.0,121.0,2.4,12.8,146.0,184.05,153.35
2018,12,20,9,45,62.5,135.0,2.25,12.95,157.0,189.88,157.71
2018,12,20,10,0,49.0,149.0,2.1,13.1,168.0,194.91,161.03
2018,12,20,10,15,57.5,160.0,1.95,13.35,183.5,215.34,177.78
2018,12,20,10,30,66.0,171.0,1.8,13.6,199.0,236.42,194.81
2018,12,20,10,45,90.5,184.0,1.6,13.8,224.5,276.03,227.19
2018,12,20,11,0,115.0,197.0,1.4,14.0,250.0,338.66,276.88
2018,12,20,11,15,110.5,203.0,1.3,14.1,255.0,342.69,278.92
2018,12,20,11,30,106.0,209.0,1.2,14.2,260.0,323.7,263.42
2018,12,20,11,45,84.0,206.5,1.1,14.3,247.0,298.09,242.06
2018,12,20,12,0,62.0,204.0,1.0,14.4,234.0,272.4,220.61
2018,12,20,12,15,101.0,209.0,1.0,14.4,258.0,318.55,258.8
2018,12,20,12,30,140.0,214.0,1.0,14.4,282.0,387.73,313.63
2018,12,20,12,45,166.5,209.0,1.0,14.45,288.5,407.21,329.16
2018,12,20,13,0,193.0,204.0,1.0,14.5,295.0,425.84,344.37
2018,12,20,13,15,179.0,197.0,1.0,14.5,279.0,401.14,325.08
2018,12,20,13,30,165.0,190.0,1.0,14.5,263.0,376.57,306.11
2018,12,20,13,45,125.0,173.0,1.0,14.5,226.5,314.67,256.89
2018,12,20,14,0,85.0,156.0,1.0,14.5,190.0,235.14,192.81
2018,12,20,14,15,59.5,140.0,1.05,14.4,163.0,192.45,157.86
2018,12,20,14,30,34.0,124.0,1.1,14.3,136.0,151.5,123.55
2018,12,20,14,45,40.0,118.0,1.1,14.25,130.5,150.96,123.51
2018,12,20,15,0,46.0,112.0,1.1,14.2,125.0,150.65,123.38
2018,12,20,15,15,35.5,97.0,1.1,14.2,106.5,125.86,102.15
2018,12,20,15,30,25.0,82.0,1.1,14.2,88.0,102.14,81.61
2018,12,20,15,45,15.0,66.0,1.05,13.95,69.5,70.0,53.9
2018,12,20,16,0,5.0,50.0,1.0,13.7,51.0,48.65,35.14
2018,12,20,16,15,14.5,34.5,1.0,13.65,36.0,44.11,29.83
2018,12,20,16,30,24.0,19.0,1.0,13.6,21.0,35.3,8.24
2018,12,20,16,45,24.0,11.0,1.0,13.55,11.5,19.01,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,13.45,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,3.5,1.9,13.3,4.0,0.0,0.0
2018,12,21,7,30,26.0,7.0,2.1,13.4,8.0,16.74,0.0
2018,12,21,7,45,134.5,21.0,2.25,13.55,34.0,109.77,38.23
2018,12,21,8,0,243.0,35.0,2.4,13.7,60.0,201.67,155.57
2018,12,21,8,15,430.5,38.0,2.65,13.85,107.5,330.95,269.61
2018,12,21,8,30,618.0,41.0,2.9,14.0,155.0,470.73,388.14
2018,12,21,8,45,670.0,44.0,3.1,14.1,194.5,540.14,447.42
2018,12,21,9,0,722.0,47.0,3.3,14.2,234.0,612.31,505.75
2018,12,21,9,15,541.0,68.0,3.35,14.35,219.5,535.1,445.27
2018,12,21,9,30,360.0,89.0,3.4,14.5,205.0,426.94,357.84
2018,12,21,9,45,182.5,101.0,3.45,14.6,160.0,282.91,237.44
2018,12,21,10,0,5.0,113.0,3.5,14.7,115.0,99.36,78.91
2018,12,21,10,15,6.5,128.0,3.6,14.85,130.5,115.12,92.24
2018,12,21,10,30,8.0,143.0,3.7,15.0,146.0,131.22,105.57
2018,12,21,10,45,10.5,152.0,3.8,15.15,156.5,142.11,114.54
2018,12,21,11,0,13.0,161.0,3.9,15.3,167.0,153.29,123.73
2018,12,21,11,15,103.0,179.0,3.9,15.35,228.0,303.88,250.53
2018,12,21,11,30,193.0,197.0,3.9,15.4,289.0,418.01,344.26
2018,12,21,11,45,193.5,204.0,3.85,15.5,297.5,428.64,351.8
2018,12,21,12,0,194.0,211.0,3.8,15.6,306.0,438.85,359.42
2018,12,21,12,15,184.0,211.5,3.85,15.65,301.0,429.36,351.55
2018,12,21,12,30,174.0,212.0,3.9,15.7,296.0,419.5,343.5
2018,12,21,12,45,166.5,205.5,3.95,15.75,285.0,402.61,330.14
2018,12,21,13,0,159.0,199.0,4.0,15.8,274.0,385.54,316.63
2018,12,21,13,15,239.5,180.5,4.0,15.75,289.0,461.55,379.8
2018,12,21,13,30,320.0,162.0,4.0,15.7,304.0,510.76,421.15
2018,12,21,13,45,279.0,162.0,4.05,15.7,281.0,465.92,384.9
2018,12,21,14,0,238.0,162.0,4.1,15.7,258.0,422.39,349.67
2018,12,21,14,15,302.0,140.5,4.05,15.55,253.0,444.72,370.12
2018,12,21,14,30,366.0,119.0,4.0,15.4,248.0,483.32,402.45
2018,12,21,14,45,376.5,107.5,4.0,15.3,228.5,464.19,387.44
2018,12,21,15,0,387.0,96.0,4.0,15.2,209.0,443.2,370.65
2018,12,21,15,15,306.5,88.5,4.0,15.2,170.5,358.93,300.21
2018,12,21,15,30,226.0,81.0,4.0,15.2,132.0,265.54,221.3
2018,12,21,15,45,184.5,64.0,3.8,14.5,100.0,208.17,171.93
2018,12,21,16,0,143.0,47.0,3.6,13.8,68.0,154.12,124.43
2018,12,21,16,15,123.5,34.5,3.65,13.55,48.5,122.91,93.61
2018,12,21,16,30,104.0,22.0,3.7,13.3,29.0,96.99,36.27
2018,12,21,16,45,62.0,12.5,3.75,13.1,15.5,36.7,0.0
2018,12,21,17,0,20.0,3.0,3.8,12.9,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,3.75,12.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,2.45,10.5,8.0,0.0,0.0
2018,12,22,7,30,166.0,13.0,2.5,10.7,16.0,81.65,0.0
2018,12,22,7,45,262.5,23.0,2.55,10.9,43.0,174.62,56.88
2018,12,22,8,0,359.0,33.0,2.6,11.1,70.0,262.78,204.5
2018,12,22,8,15,500.5,36.5,2.7,11.4,114.0,369.52,302.86
2018,12,22,8,30,642.0,40.0,2.8,11.7,158.0,483.89,401.41
2018,12,22,8,45,690.5,44.0,2.95,11.95,198.0,553.1,460.66
2018,12,22,9,0,739.0,48.0,3.1,12.2,238.0,624.9,518.54
2018,12,22,9,15,771.0,50.5,3.05,12.4,275.0,684.26,564.2
2018,12,22,9,30,803.0,53.0,3.0,12.6,312.0,743.97,608.62
2018,12,22,9,45,824.5,55.0,2.95,12.8,344.5,785.27,637.97
2018,12,22,10,0,846.0,57.0,2.9,13.0,377.0,833.65,671.91
2018,12,22,10,15,826.5,64.5,2.8,13.15,395.5,861.05,689.57
2018,12,22,10,30,807.0,72.0,2.7,13.3,414.0,874.83,697.26
2018,12,22,10,45,818.5,73.5,2.6,13.45,434.0,906.56,717.84
2018,12,22,11,0,830.0,75.0,2.5,13.6,454.0,935.76,736.15
2018,12,22,11,15,736.0,97.5,2.55,13.75,440.5,891.08,703.61
2018,12,22,11,30,642.0,120.0,2.6,13.9,427.0,833.77,662.48
2018,12,22,11,45,555.5,143.5,2.6,14.05,411.5,768.42,614.72
2018,12,22,12,0,469.0,167.0,2.6,14.2,396.0,711.72,572.22
2018,12,22,12,15,429.0,174.5,2.65,14.35,383.5,680.07,548.05
2018,12,22,12,30,389.0,182.0,2.7,14.5,371.0,622.09,504.29
2018,12,22,12,45,369.5,181.5,2.75,14.7,358.5,599.11,486.82
2018,12,22,13,0,350.0,181.0,2.8,14.9,346.0,575.2,468.33
2018,12,22,13,15,388.0,167.5,2.75,14.95,344.5,613.98,498.74
2018,12,22,13,30,426.0,154.0,2.7,15.0,343.0,626.52,509.23
2018,12,22,13,45,300.5,155.0,2.6,15.1,285.0,477.14,391.85
2018,12,22,14,0,175.0,156.0,2.5,15.2,227.0,336.57,278.17
2018,12,22,14,15,139.5,145.5,2.5,15.15,199.5,288.57,239.23
2018,12,22,14,30,104.0,135.0,2.5,15.1,172.0,242.63,200.99
2018,12,22,14,45,122.0,124.5,2.55,15.05,163.5,242.6,201.8
2018,12,22,15,0,140.0,114.0,2.6,15.0,155.0,241.31,201.12
2018,12,22,15,15,130.0,100.5,2.6,15.0,134.5,213.92,177.77
2018,12,22,15,30,120.0,87.0,2.6,15.0,114.0,187.45,154.78
2018,12,22,15,45,99.0,70.5,2.5,14.35,90.0,150.35,122.59
2018,12,22,16,0,78.0,54.0,2.4,13.7,66.0,115.03,91.38
2018,12,22,16,15,63.0,39.0,2.45,13.55,46.5,87.28,65.01
2018,12,22,16,30,48.0,24.0,2.5,13.4,27.0,55.76,20.64
2018,12,22,16,45,36.5,13.5,2.5,13.25,14.5,26.5,0.0
2018,12,22,17,0,25.0,3.0,2.5,13.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.5,13.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,23,7,15,35.0,5.0,2.5,11.1,5.5,0.0,0.0
2018,12,23,7,30,70.0,10.0,2.4,11.3,11.0,37.86,0.0
2018,12,23,7,45,133.0,23.0,2.3,11.5,33.5,111.12,29.16
2018,12,23,8,0,196.0,36.0,2.2,11.7,56.0,177.58,136.46
2018,12,23,8,15,247.0,48.5,2.15,11.95,85.5,231.4,188.87
2018,12,23,8,30,298.0,61.0,2.1,12.2,115.0,290.65,241.61
2018,12,23,8,45,312.0,73.5,2.05,12.45,142.5,329.31,275.66
2018,12,23,9,0,326.0,86.0,2.0,12.7,170.0,368.75,309.11
2018,12,23,9,15,359.5,96.5,2.05,13.0,201.5,421.21,352.38
2018,12,23,9,30,393.0,107.0,2.1,13.3,233.0,475.54,395.93
2018,12,23,9,45,433.5,111.5,2.15,13.6,264.0,529.86,438.7
2018,12,23,10,0,474.0,116.0,2.2,13.9,295.0,585.69,481.52
2018,12,23,10,15,415.5,132.5,2.3,14.1,297.5,567.59,465.64
2018,12,23,10,30,357.0,149.0,2.4,14.3,300.0,544.46,446.03
2018,12,23,10,45,537.5,121.5,2.5,14.55,361.0,702.42,568.36
2018,12,23,11,0,718.0,94.0,2.6,14.8,422.0,856.68,679.57
2018,12,23,11,15,793.0,77.5,2.55,14.9,449.5,915.09,718.4
2018,12,23,11,30,868.0,61.0,2.5,15.0,477.0,965.3,751.74
2018,12,23,11,45,805.5,78.5,2.45,15.1,468.0,945.12,736.05
2018,12,23,12,0,743.0,96.0,2.4,15.2,459.0,914.14,713.68
2018,12,23,12,15,578.5,136.0,2.4,15.25,418.0,795.93,629.71
2018,12,23,12,30,414.0,176.0,2.4,15.3,377.0,664.99,532.68
2018,12,23,12,45,502.0,152.5,2.4,15.4,392.0,721.93,577.93
2018,12,23,13,0,590.0,129.0,2.4,15.5,407.0,785.25,623.96
2018,12,23,13,15,640.5,112.0,2.4,15.5,404.5,805.5,638.58
2018,12,23,13,30,691.0,95.0,2.4,15.5,402.0,820.17,649.63
2018,12,23,13,45,523.0,118.0,2.4,15.55,343.5,663.29,534.77
2018,12,23,14,0,355.0,141.0,2.4,15.6,285.0,524.62,428.42
2018,12,23,14,15,320.5,134.0,2.4,15.5,257.0,453.01,373.85
2018,12,23,14,30,286.0,127.0,2.4,15.4,229.0,405.45,336.22
2018,12,23,14,45,205.0,116.5,2.35,15.35,186.0,317.15,263.76
2018,12,23,15,0,124.0,106.0,2.3,15.3,143.0,217.88,180.91
2018,12,23,15,15,219.0,88.5,2.3,15.3,142.5,277.81,232.05
2018,12,23,15,30,314.0,71.0,2.3,15.3,142.0,329.56,273.86
2018,12,23,15,45,292.5,56.5,2.05,14.7,112.5,282.98,233.37
2018,12,23,16,0,271.0,42.0,1.8,14.1,83.0,237.63,193.0
2018,12,23,16,15,226.5,32.5,1.8,13.85,59.0,189.29,146.68
2018,12,23,16,30,182.0,23.0,1.8,13.6,35.0,137.94,63.83
2018,12,23,16,45,105.0,13.0,1.75,13.4,18.5,56.07,0.0
2018,12,23,17,0,28.0,3.0,1.7,13.2,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.7,13.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.0,2.8,12.4,2.0,0.0,0.0
2018,12,24,7,30,16.0,4.0,2.9,12.7,4.0,9.98,0.0
2018,12,24,7,45,8.0,9.0,2.95,13.0,9.0,10.89,0.0
2018,12,24,8,0,0.0,14.0,3.0,13.3,14.0,10.63,2.8
2018,12,24,8,15,0.0,21.5,3.05,13.55,21.5,16.36,8.05
2018,12,24,8,30,0.0,29.0,3.1,13.8,29.0,22.11,13.14
2018,12,24,8,45,0.0,33.0,3.15,14.0,33.0,25.17,15.9
2018,12,24,9,0,0.0,37.0,3.2,14.2,37.0,28.23,18.61
2018,12,24,9,15,0.0,39.0,3.25,14.4,39.0,29.77,19.94
2018,12,24,9,30,0.0,41.0,3.3,14.6,41.0,31.31,21.25
2018,12,24,9,45,0.0,56.0,3.3,14.8,56.0,42.87,31.09
2018,12,24,10,0,0.0,71.0,3.3,15.0,71.0,54.48,40.89
2018,12,24,10,15,67.5,100.0,3.45,15.15,128.5,168.4,139.43
2018,12,24,10,30,135.0,129.0,3.6,15.3,186.0,267.42,223.06
2018,12,24,10,45,365.5,100.5,3.7,15.45,265.0,499.49,415.34
2018,12,24,11,0,596.0,72.0,3.8,15.6,344.0,706.54,574.47
2018,12,24,11,15,450.5,92.5,4.0,15.6,301.5,600.9,492.32
2018,12,24,11,30,305.0,113.0,4.2,15.6,259.0,472.99,391.28
2018,12,24,11,45,365.5,94.0,4.35,15.6,271.0,510.91,423.2
2018,12,24,12,0,426.0,75.0,4.5,15.6,283.0,562.53,464.15
2018,12,24,12,15,213.0,64.5,4.65,15.5,168.5,315.84,264.94
2018,12,24,12,30,0.0,54.0,4.8,15.4,54.0,41.38,29.34
2018,12,24,12,45,0.0,45.5,4.95,15.3,45.5,34.83,23.91
2018,12,24,13,0,0.0,37.0,5.1,15.2,37.0,28.29,18.4
2018,12,24,13,15,0.0,37.5,5.1,15.1,37.5,28.66,18.75
2018,12,24,13,30,0.0,38.0,5.1,15.0,38.0,29.04,19.1
2018,12,24,13,45,0.0,39.5,5.1,14.9,39.5,30.19,20.12
2018,12,24,14,0,0.0,41.0,5.1,14.8,41.0,31.33,21.14
2018,12,24,14,15,0.0,35.0,5.15,14.8,35.0,26.71,17.23
2018,12,24,14,30,0.0,29.0,5.2,14.8,29.0,22.11,13.31
2018,12,24,14,45,3.0,36.0,5.25,14.8,37.0,29.91,20.14
2018,12,24,15,0,6.0,43.0,5.3,14.8,45.0,37.51,26.74
2018,12,24,15,15,3.0,33.5,5.3,14.8,34.5,27.75,18.23
2018,12,24,15,30,0.0,24.0,5.3,14.8,24.0,18.26,9.95
2018,12,24,15,45,0.0,19.0,5.6,14.75,19.0,14.44,6.6
2018,12,24,16,0,0.0,14.0,5.9,14.7,14.0,10.62,3.24
2018,12,24,16,15,0.0,10.0,6.1,14.6,10.0,7.58,0.46
2018,12,24,16,30,0.0,6.0,6.3,14.5,6.0,4.54,0.0
2018,12,24,16,45,0.0,3.0,6.5,14.45,3.0,2.36,0.0
2018,12,24,17,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.45,13.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,13.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,12.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.05,10.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,12,25,7,15,55.5,5.0,5.15,10.55,6.0,0.0,0.0
2018,12,25,7,30,111.0,10.0,5.2,10.9,12.0,55.05,0.0
2018,12,25,7,45,271.0,20.5,5.25,11.3,43.0,173.79,32.45
2018,12,25,8,0,431.0,31.0,5.3,11.7,74.0,297.1,229.78
2018,12,25,8,15,518.0,36.5,5.4,11.95,112.5,370.41,305.13
2018,12,25,8,30,605.0,42.0,5.5,12.2,151.0,459.26,384.98
2018,12,25,8,45,659.5,45.5,5.55,12.45,191.0,530.5,447.91
2018,12,25,9,0,714.0,49.0,5.6,12.7,231.0,604.76,509.47
2018,12,25,9,15,744.0,53.0,5.65,12.9,268.0,663.61,556.89
2018,12,25,9,30,774.0,57.0,5.7,13.1,305.0,722.81,603.3
2018,12,25,9,45,794.0,60.5,5.7,13.3,337.5,772.9,641.31
2018,12,25,10,0,814.0,64.0,5.7,13.5,370.0,821.9,677.71
2018,12,25,10,15,831.0,65.5,5.75,13.65,397.5,864.13,708.72
2018,12,25,10,30,848.0,67.0,5.8,13.8,425.0,904.45,737.96
2018,12,25,10,45,860.5,68.0,5.85,13.95,446.5,937.62,761.61
2018,12,25,11,0,873.0,69.0,5.9,14.1,468.0,956.83,774.8
2018,12,25,11,15,880.5,70.0,5.95,14.2,482.0,979.28,790.69
2018,12,25,11,30,888.0,71.0,6.0,14.3,496.0,998.68,804.37
2018,12,25,11,45,891.0,71.5,6.05,14.4,502.5,1009.66,811.98
2018,12,25,12,0,894.0,72.0,6.1,14.5,509.0,1017.28,817.33
2018,12,25,12,15,893.5,72.0,6.1,14.6,508.0,1017.27,816.94
2018,12,25,12,30,893.0,72.0,6.1,14.7,507.0,1013.85,814.27
2018,12,25,12,45,890.0,71.5,6.15,14.75,498.5,1003.83,807.42
2018,12,25,13,0,887.0,71.0,6.2,14.8,490.0,990.51,798.29
2018,12,25,13,15,880.0,70.0,6.2,14.85,474.0,969.35,783.18
2018,12,25,13,30,873.0,69.0,6.2,14.9,458.0,945.21,765.93
2018,12,25,13,45,861.0,67.5,6.25,14.95,435.0,923.43,750.74
2018,12,25,14,0,849.0,66.0,6.3,15.0,412.0,888.07,725.2
2018,12,25,14,15,830.5,64.5,6.25,14.95,382.5,844.66,693.11
2018,12,25,14,30,812.0,63.0,6.2,14.9,353.0,799.56,659.34
2018,12,25,14,45,786.0,60.0,6.2,14.85,318.5,745.03,617.81
2018,12,25,15,0,760.0,57.0,6.2,14.8,284.0,689.97,574.96
2018,12,25,15,15,720.5,53.5,6.2,14.8,245.0,624.16,522.25
2018,12,25,15,30,681.0,50.0,6.2,14.8,206.0,559.58,468.96
2018,12,25,15,45,620.0,45.5,5.7,14.25,166.0,481.55,401.54
2018,12,25,16,0,559.0,41.0,5.2,13.7,126.0,414.61,340.5
2018,12,25,16,15,455.5,33.5,5.1,13.35,88.5,320.0,253.06
2018,12,25,16,30,352.0,26.0,5.0,13.0,51.0,227.86,124.04
2018,12,25,16,45,190.5,15.0,4.85,12.7,27.0,95.58,0.0
2018,12,25,17,0,29.0,4.0,4.7,12.4,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,4.65,12.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,4.1,10.15,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,4.1,10.5,7.0,20.38,0.0
2018,12,26,7,45,83.5,17.5,4.05,10.85,24.5,77.07,7.75
2018,12,26,8,0,130.0,29.0,4.0,11.2,42.0,130.69,98.66
2018,12,26,8,15,162.0,40.0,4.2,11.5,64.0,168.54,137.2
2018,12,26,8,30,194.0,51.0,4.4,11.8,86.0,209.94,175.26
2018,12,26,8,45,228.0,64.5,4.6,12.1,115.0,259.1,219.02
2018,12,26,9,0,262.0,78.0,4.8,12.4,144.0,310.83,264.12
2018,12,26,9,15,143.5,90.5,5.0,12.55,127.5,211.43,179.18
2018,12,26,9,30,25.0,103.0,5.2,12.7,111.0,119.75,97.98
2018,12,26,9,45,192.5,115.0,5.4,12.9,186.5,308.71,262.44
2018,12,26,10,0,360.0,127.0,5.6,13.1,262.0,497.95,421.01
2018,12,26,10,15,534.0,109.0,5.65,13.2,326.0,654.13,547.59
2018,12,26,10,30,708.0,91.0,5.7,13.3,390.0,810.22,668.11
2018,12,26,10,45,671.5,102.5,5.75,13.35,397.0,807.1,664.24
2018,12,26,11,0,635.0,114.0,5.8,13.4,404.0,799.45,657.76
2018,12,26,11,15,766.0,91.0,5.7,13.45,451.0,904.1,736.13
2018,12,26,11,30,897.0,68.0,5.6,13.5,498.0,1003.33,807.97
2018,12,26,11,45,900.0,68.5,5.5,13.55,504.5,1014.5,814.25
2018,12,26,12,0,903.0,69.0,5.4,13.6,511.0,1022.28,818.72
2018,12,26,12,15,900.5,69.5,5.45,13.65,509.5,1021.05,817.97
2018,12,26,12,30,898.0,70.0,5.5,13.7,508.0,1016.37,814.94
2018,12,26,12,45,891.5,71.0,5.6,13.7,499.5,1004.95,807.69
2018,12,26,13,0,885.0,72.0,5.7,13.7,491.0,990.27,798.17
2018,12,26,13,15,877.0,71.5,5.75,13.7,475.0,968.95,783.48
2018,12,26,13,30,869.0,71.0,5.8,13.7,459.0,955.73,774.89
2018,12,26,13,45,856.0,69.5,5.85,13.7,435.5,922.11,750.99
2018,12,26,14,0,843.0,68.0,5.9,13.7,412.0,886.02,725.15
2018,12,26,14,15,823.5,66.0,5.85,13.6,382.5,841.28,692.17
2018,12,26,14,30,804.0,64.0,5.8,13.5,353.0,794.94,657.55
2018,12,26,14,45,769.0,62.5,5.75,13.4,317.0,735.2,611.84
2018,12,26,15,0,734.0,61.0,5.7,13.3,281.0,675.47,565.19
2018,12,26,15,15,618.0,61.0,5.7,13.3,229.0,564.09,475.66
2018,12,26,15,30,502.0,61.0,5.7,13.3,177.0,455.12,384.5
2018,12,26,15,45,417.0,50.5,5.5,12.9,134.0,363.15,305.31
2018,12,26,16,0,332.0,40.0,5.3,12.5,91.0,278.49,230.6
2018,12,26,16,15,333.0,33.5,5.35,12.25,71.0,253.68,202.19
2018,12,26,16,30,334.0,27.0,5.4,12.0,51.0,221.04,127.41
2018,12,26,16,45,185.5,16.0,5.45,11.8,27.5,94.46,0.0
2018,12,26,17,0,37.0,5.0,5.5,11.6,4.0,0.0,0.0
2018,12,26,17,15,18.5,2.5,5.45,11.5,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,11.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.55,11.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,11.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,10.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.25,9.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,9.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,5.4,9.5,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,5.6,9.9,13.0,66.4,0.0
2018,12,27,7,45,311.5,19.0,5.75,10.25,44.0,184.58,17.96
2018,12,27,8,0,486.0,27.0,5.9,10.6,75.0,313.39,242.22
2018,12,27,8,15,569.0,32.0,6.1,10.95,114.5,393.98,325.76
2018,12,27,8,30,652.0,37.0,6.3,11.3,154.0,481.33,405.35
2018,12,27,8,45,702.0,40.5,6.55,11.65,194.0,551.05,467.75
2018,12,27,9,0,752.0,44.0,6.8,12.0,234.0,623.61,528.72
2018,12,27,9,15,783.0,47.0,7.0,12.3,272.0,676.01,571.69
2018,12,27,9,30,814.0,50.0,7.2,12.6,310.0,735.44,619.15
2018,12,27,9,45,833.5,52.5,7.4,12.85,343.0,784.58,657.55
2018,12,27,10,0,853.0,55.0,7.6,13.1,376.0,832.58,694.46
2018,12,27,10,15,869.0,57.0,7.65,13.3,404.0,875.26,726.35
2018,12,27,10,30,885.0,59.0,7.7,13.5,432.0,915.98,756.38
2018,12,27,10,45,895.5,59.5,7.8,13.65,453.0,947.1,779.17
2018,12,27,11,0,906.0,60.0,7.9,13.8,474.0,975.5,799.86
2018,12,27,11,15,913.5,60.5,7.9,13.95,488.5,998.02,815.68
2018,12,27,11,30,921.0,61.0,7.9,14.1,503.0,1017.37,829.17
2018,12,27,11,45,926.0,61.5,7.95,14.2,510.5,1030.89,838.78
2018,12,27,12,0,931.0,62.0,8.0,14.3,518.0,1040.95,845.98
2018,12,27,12,15,931.0,61.5,8.0,14.35,517.0,1041.0,845.77
2018,12,27,12,30,931.0,61.0,8.0,14.4,516.0,1037.49,843.12
2018,12,27,12,45,927.5,60.5,8.0,14.45,507.0,1026.91,835.35
2018,12,27,13,0,924.0,60.0,8.0,14.5,498.0,1012.88,825.17
2018,12,27,13,15,917.0,59.5,8.0,14.5,482.5,992.06,810.14
2018,12,27,13,30,910.0,59.0,8.0,14.5,467.0,968.12,792.83
2018,12,27,13,45,900.5,58.0,8.0,14.55,444.5,938.13,770.76
2018,12,27,14,0,891.0,57.0,8.0,14.6,422.0,905.46,746.57
2018,12,27,14,15,874.5,56.0,7.95,14.5,393.0,864.11,715.7
2018,12,27,14,30,858.0,55.0,7.9,14.4,364.0,820.95,683.07
2018,12,27,14,45,834.0,52.5,7.9,14.3,329.0,768.0,642.29
2018,12,27,15,0,810.0,50.0,7.9,14.2,294.0,714.42,600.15
2018,12,27,15,15,773.5,47.0,7.9,14.2,255.0,657.3,553.82
2018,12,27,15,30,737.0,44.0,7.9,14.2,216.0,593.58,500.69
2018,12,27,15,45,679.5,40.5,7.6,13.65,175.0,516.93,434.72
2018,12,27,16,0,622.0,37.0,7.3,13.1,134.0,443.73,368.27
2018,12,27,16,15,524.0,30.5,7.2,12.85,95.0,349.29,280.03
2018,12,27,16,30,426.0,24.0,7.1,12.6,56.0,258.8,156.78
2018,12,27,16,45,249.5,15.0,7.0,12.3,30.5,122.3,0.0
2018,12,27,17,0,73.0,6.0,6.9,12.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,6.9,11.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,11.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.75,10.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,10.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,10.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,10.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,10.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,10.05,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.3,9.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.2,9.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.2,9.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.2,9.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.25,9.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.25,8.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.2,8.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.0,8.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,5.95,8.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,5.9,8.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.9,8.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.9,8.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.9,8.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.9,8.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.9,8.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.9,8.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.9,8.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.85,8.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.75,8.1,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,12,28,7,15,44.5,4.5,5.65,8.35,5.0,0.0,0.0
2018,12,28,7,30,89.0,9.0,5.6,8.6,10.0,44.43,0.0
2018,12,28,7,45,212.5,20.5,5.6,8.9,37.5,143.27,6.6
2018,12,28,8,0,336.0,32.0,5.6,9.2,65.0,245.3,189.39
2018,12,28,8,15,457.5,37.0,5.7,9.5,105.0,339.91,282.21
2018,12,28,8,30,579.0,42.0,5.8,9.8,145.0,439.73,372.24
2018,12,28,8,45,652.0,44.5,5.85,10.1,187.5,521.07,444.39
2018,12,28,9,0,725.0,47.0,5.9,10.4,230.0,606.95,516.34
2018,12,28,9,15,778.0,47.0,5.85,10.7,271.0,671.14,568.12
2018,12,28,9,30,831.0,47.0,5.8,11.0,312.0,743.67,624.94
2018,12,28,9,45,853.5,48.0,5.8,11.25,345.0,793.86,663.02
2018,12,28,10,0,876.0,49.0,5.8,11.5,378.0,843.1,699.64
